ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1464148803,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,422257.1,422257.1,31841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148805,549404.00
05/25/2016 00:00,2,0.000,ALERT,212.16,300.57,59.981,1464148803,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,681597.0,681597.0,25401,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148807,549405.00
05/25/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1464148803,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,413367.3,413367.3,32314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148809,549406.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1464148803,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,414677.8,414677.8,32252,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148810,549407.00
05/25/2016 00:00,2,0.000,ALERT,211.70,299.97,59.991,1464148803,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,418262.7,418262.7,36808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148812,549408.00
05/25/2016 00:00,2,0.000,ALERT,211.48,300.27,59.991,1464148803,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,694603.3,694603.3,25627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148814,549409.00
05/25/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1464148803,"201051344000585","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,425022.8,425022.8,36810,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148816,549410.00
05/25/2016 00:00,2,0.000,ALERT,212.16,301.17,59.986,1464148803,"201051344001230","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,421965.2,421965.2,36611,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148818,549411.00
05/25/2016 00:00,2,0.000,ALERT,212.61,301.47,59.959,1464148803,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,415359.2,415359.2,36778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148819,549412.00
05/25/2016 00:00,2,0.000,ALERT,211.70,300.27,59.991,1464148803,"201051344000955","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,427616.5,427616.5,36712,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148821,549413.00
05/25/2016 00:00,2,0.000,ALERT,212.16,300.27,59.996,1464148803,"274151322000094","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,560843.3,560843.3,26665,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148823,549414.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.68,60.034,1464148803,"201051344000579","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,428688.0,428688.0,12325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148825,549415.00
05/25/2016 00:00,2,0.000,ALERT,212.16,301.17,59.991,1464148803,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,424790.6,424790.6,36728,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148826,549416.00
05/25/2016 00:00,2,0.000,ALERT,212.38,300.57,59.991,1464148803,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,426823.6,426823.6,36733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148829,549417.00
05/25/2016 00:00,2,0.000,ALERT,212.38,300.27,60.023,1464148803,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,419338.3,419338.3,36893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148830,549418.00
05/25/2016 00:00,2,0.000,ALERT,212.16,301.77,59.991,1464148803,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,688364.5,688364.5,25701,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148832,549419.00
05/25/2016 00:00,2,0.000,ALERT,212.61,300.57,59.959,1464148803,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,732967.8,732967.8,25697,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148834,549420.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.68,60.002,1464148803,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,413813.6,413813.6,31972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148836,549421.00
05/25/2016 00:00,2,0.000,ALERT,211.93,301.77,59.986,1464148803,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,725426.2,725426.2,25611,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148838,549422.00
05/25/2016 00:00,2,0.000,ALERT,212.16,302.07,59.981,1464148803,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,410907.5,410907.5,32270,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148840,549423.00
05/25/2016 00:00,2,0.000,ALERT,211.93,300.27,59.938,1464148803,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,424752.1,424752.1,36783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148841,549424.00
05/25/2016 00:00,2,0.000,ALERT,212.16,302.07,59.981,1464148803,"201051344000458","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,421730.7,421730.7,32198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148843,549425.00
05/25/2016 00:00,2,0.000,ALERT,212.83,302.07,59.949,1464148803,"201051344000853","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,420362.7,420362.7,31794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148845,549426.00
05/25/2016 00:00,2,0.000,ALERT,212.61,300.87,59.986,1464148803,"201051344000685","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,426354.5,426354.5,36620,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148847,549427.00
05/25/2016 00:00,2,0.000,ALERT,212.38,300.27,59.944,1464148803,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,423235.0,423235.0,36623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148849,549428.00
05/25/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1464148803,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,428417.4,428417.4,36474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148850,549429.00
05/25/2016 00:00,2,0.000,ALERT,212.38,299.97,59.981,1464148803,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,420679.2,420679.2,36839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148852,549430.00
05/25/2016 00:00,2,0.000,ALERT,211.48,301.17,59.981,1464148803,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,665455.0,665455.0,25365,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148854,549431.00
05/25/2016 00:00,2,0.000,ALERT,212.61,299.67,59.981,1464148803,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,560571.5,560571.5,26874,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148856,549432.00
05/25/2016 00:00,2,0.000,ALERT,211.93,300.87,59.986,1464148803,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,416744.8,416744.8,36777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148857,549433.00
05/25/2016 00:00,2,0.000,ALERT,212.16,302.98,59.981,1464148803,"201051344000594","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,425513.3,425513.3,32230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148859,549434.00
05/25/2016 00:00,2,0.000,ALERT,212.16,300.27,59.975,1464148803,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,423742.6,423742.6,36808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148861,549435.00
05/25/2016 00:00,2,0.000,ALERT,211.93,301.47,59.981,1464148803,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,679721.6,679721.6,25395,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148863,549436.00
05/25/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1464148803,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,413066.4,413066.4,32236,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148865,549437.00
05/25/2016 00:00,2,0.000,ALERT,212.16,300.57,59.954,1464148803,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,422331.7,422331.7,36673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148867,549438.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.07,59.975,1464148803,"201051344000900","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,428778.5,428778.5,31627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148868,549439.00
05/25/2016 00:00,2,0.000,ALERT,212.38,301.47,59.975,1464148803,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,420615.7,420615.7,31919,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148870,549440.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.37,59.965,1464148803,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,429842.6,429842.6,31553,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464148872,549441.00
05/25/2016 00:00,2,0.000,ALERT,212.38,302.37,59.970,1464148803,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,421338.5,421338.5,32037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148874,549442.00
05/25/2016 00:00,2,0.000,ALERT,212.38,301.77,59.991,1464148803,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,415723.1,415723.1,32297,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148876,549443.00
05/25/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1464148803,"201051344000576","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,422729.5,422729.5,31704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148877,549444.00
05/25/2016 00:00,2,0.000,ALERT,212.16,300.87,59.975,1464148803,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,653328.4,653328.4,25490,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464148879,549445.00
05/25/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1464149703,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,422257.1,422257.1,31843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149705,549446.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.17,60.007,1464149703,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,681597.0,681597.0,25403,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149707,549447.00
05/25/2016 00:15,2,0.000,ALERT,212.83,301.47,60.002,1464149703,"201051344000633","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,413367.3,413367.3,32316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149709,549448.00
05/25/2016 00:15,2,0.000,ALERT,212.16,301.47,60.023,1464149703,"201051344000469","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,414677.8,414677.8,32254,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149710,549449.00
05/25/2016 00:15,2,0.000,ALERT,212.16,300.57,60.002,1464149703,"201051344000646","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,418262.7,418262.7,36810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149712,549450.00
05/25/2016 00:15,2,0.000,ALERT,211.70,301.77,60.002,1464149703,"274151322000052","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,694603.3,694603.3,25629,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149714,549451.00
05/25/2016 00:15,2,0.000,ALERT,212.61,301.17,60.007,1464149703,"201051344000585","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,425022.8,425022.8,36812,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149716,549452.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.47,60.023,1464149703,"201051344001230","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,421965.2,421965.2,36613,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149717,549453.00
05/25/2016 00:15,2,0.000,ALERT,212.83,301.77,60.002,1464149703,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,415359.2,415359.2,36780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149719,549454.00
05/25/2016 00:15,2,0.000,ALERT,211.93,300.87,60.002,1464149703,"201051344000955","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,427616.5,427616.5,36714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149721,549455.00
05/25/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1464149703,"274151322000094","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,560843.3,560843.3,26667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149723,549456.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.37,59.996,1464149703,"201051344000579","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,428688.0,428688.0,12327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149725,549457.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1464149703,"201051344000890","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,424790.6,424790.6,36730,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149727,549458.00
05/25/2016 00:15,2,0.000,ALERT,212.61,301.17,60.002,1464149703,"201051344000438","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,426823.6,426823.6,36735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149728,549459.00
05/25/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1464149703,"201051344000417","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,419338.3,419338.3,36895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149730,549460.00
05/25/2016 00:15,2,0.000,ALERT,212.16,301.17,59.981,1464149703,"274151322000083","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,688364.5,688364.5,25703,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149732,549461.00
05/25/2016 00:15,2,0.000,ALERT,212.61,301.17,59.975,1464149703,"274151322000076","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,732967.8,732967.8,25699,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149734,549462.00
05/25/2016 00:15,2,0.000,ALERT,212.38,302.98,59.991,1464149703,"201051344000868","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,413813.6,413813.6,31974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149736,549463.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.37,59.996,1464149703,"274151322000095","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,725426.2,725426.2,25613,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149738,549464.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.77,60.012,1464149703,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,410907.5,410907.5,32272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149740,549465.00
05/25/2016 00:15,2,0.000,ALERT,212.16,299.97,60.007,1464149703,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,424752.1,424752.1,36785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149742,549466.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.07,60.002,1464149703,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,421730.7,421730.7,32200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149744,549467.00
05/25/2016 00:15,2,0.000,ALERT,213.06,302.07,60.012,1464149703,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,420362.7,420362.7,31796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149745,549468.00
05/25/2016 00:15,2,0.000,ALERT,212.83,301.17,60.007,1464149703,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,426354.5,426354.5,36622,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149747,549469.00
05/25/2016 00:15,2,0.000,ALERT,212.38,300.27,59.981,1464149703,"201051344000917","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,423235.0,423235.0,36625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149749,549470.00
05/25/2016 00:15,2,0.000,ALERT,212.61,301.17,60.012,1464149703,"201051344001145","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,428417.4,428417.4,36476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149751,549471.00
05/25/2016 00:15,2,0.000,ALERT,212.61,300.27,60.034,1464149703,"201051344000651","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,420679.2,420679.2,36841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149753,549472.00
05/25/2016 00:15,2,0.000,ALERT,211.70,301.17,59.965,1464149703,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,665455.0,665455.0,25367,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149755,549473.00
05/25/2016 00:15,2,0.000,ALERT,212.83,300.87,59.996,1464149703,"274151322000068","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,560571.5,560571.5,26876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149757,549474.00
05/25/2016 00:15,2,0.000,ALERT,212.16,300.87,59.986,1464149703,"201051344001135","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,416744.8,416744.8,36779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149758,549475.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.68,60.002,1464149703,"201051344000594","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,425513.3,425513.3,32232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149760,549476.00
05/25/2016 00:15,2,0.000,ALERT,212.61,300.87,60.034,1464149703,"201051344001203","219011344069620",0.00,13.00,0,297.57,303.88,0.0,0.0,0.000,423742.6,423742.6,36810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149762,549477.00
05/25/2016 00:15,2,0.000,ALERT,211.93,301.77,59.981,1464149703,"274151322000054","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,679721.6,679721.6,25397,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149764,549478.00
05/25/2016 00:15,2,0.000,ALERT,212.61,302.07,60.007,1464149703,"201051344000867","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,413066.4,413066.4,32238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149766,549479.00
05/25/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1464149703,"201051344001093","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,422331.7,422331.7,36675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149767,549480.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.07,59.996,1464149703,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,428778.5,428778.5,31629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149769,549481.00
05/25/2016 00:15,2,0.000,ALERT,212.61,301.47,60.002,1464149703,"201051344000648","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,420615.7,420615.7,31921,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149771,549482.00
05/25/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1464149703,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,429842.6,429842.6,31555,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149773,549483.00
05/25/2016 00:15,2,0.000,ALERT,212.38,302.37,60.039,1464149703,"201051344000983","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,421338.5,421338.5,32039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149775,549484.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.77,59.996,1464149703,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,415723.1,415723.1,32299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464149777,549485.00
05/25/2016 00:15,2,0.000,ALERT,212.61,302.37,60.002,1464149703,"201051344000576","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,422729.5,422729.5,31706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149778,549486.00
05/25/2016 00:15,2,0.000,ALERT,212.38,301.17,60.007,1464149703,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,653328.4,653328.4,25492,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464149780,549487.00
05/25/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1464150603,"201051344000645","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,422257.1,422257.1,31845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150605,549488.00
05/25/2016 00:30,2,0.000,ALERT,211.70,300.27,59.949,1464150603,"274151322000085","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,681597.0,681597.0,25405,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150607,549489.00
05/25/2016 00:30,2,0.000,ALERT,212.61,301.47,59.917,1464150603,"201051344000633","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,413367.3,413367.3,32318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150609,549490.00
05/25/2016 00:30,2,0.000,ALERT,211.93,301.17,59.917,1464150603,"201051344000469","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,414677.8,414677.8,32256,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150611,549491.00
05/25/2016 00:30,2,0.000,ALERT,211.70,299.97,59.944,1464150603,"201051344000646","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,418262.7,418262.7,36812,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150613,549492.00
05/25/2016 00:30,2,0.000,ALERT,211.25,300.27,59.944,1464150603,"274151322000052","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,694603.3,694603.3,25631,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150615,549493.00
05/25/2016 00:30,2,0.000,ALERT,212.16,300.57,59.954,1464150603,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,425022.8,425022.8,36814,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150617,549494.00
05/25/2016 00:30,2,0.000,ALERT,211.93,300.87,59.938,1464150603,"201051344001230","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,421965.2,421965.2,36615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150618,549495.00
05/25/2016 00:30,2,0.000,ALERT,212.61,301.47,59.944,1464150603,"201051344000582","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,415359.2,415359.2,36782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150620,549496.00
05/25/2016 00:30,2,0.000,ALERT,211.70,300.57,59.949,1464150603,"201051344000955","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,427616.5,427616.5,36716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150622,549497.00
05/25/2016 00:30,2,0.000,ALERT,211.48,299.37,59.944,1464150603,"274151322000094","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,560843.3,560843.3,26669,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150624,549498.00
05/25/2016 00:30,2,0.000,ALERT,211.93,301.77,59.938,1464150603,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,428688.0,428688.0,12329,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150626,549499.00
05/25/2016 00:30,2,0.000,ALERT,211.93,300.87,59.938,1464150603,"201051344000890","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,424790.6,424790.6,36732,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150627,549500.00
05/25/2016 00:30,2,0.000,ALERT,212.38,300.57,59.922,1464150603,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,426823.6,426823.6,36737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150629,549501.00
05/25/2016 00:30,2,0.000,ALERT,212.16,299.97,59.928,1464150603,"201051344000417","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,419338.3,419338.3,36897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150631,549502.00
05/25/2016 00:30,2,0.000,ALERT,211.70,301.47,59.970,1464150603,"274151322000083","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,688364.5,688364.5,25705,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150633,549503.00
05/25/2016 00:30,2,0.000,ALERT,212.16,300.27,59.938,1464150603,"274151322000076","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,732967.8,732967.8,25701,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150635,549504.00
05/25/2016 00:30,2,0.000,ALERT,211.93,302.07,59.954,1464150603,"201051344000868","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,413813.6,413813.6,31976,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150636,549505.00
05/25/2016 00:30,2,0.000,ALERT,211.70,301.47,59.944,1464150603,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,725426.2,725426.2,25615,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150638,549506.00
05/25/2016 00:30,2,0.000,ALERT,211.93,301.47,59.959,1464150603,"201051344000988","219011344069620",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,410907.5,410907.5,32274,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150640,549507.00
05/25/2016 00:30,2,0.000,ALERT,211.70,299.67,59.944,1464150603,"201051344001025","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,424752.1,424752.1,36787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150642,549508.00
05/25/2016 00:30,2,0.000,ALERT,212.16,301.77,59.965,1464150603,"201051344000458","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,421730.7,421730.7,32202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150644,549509.00
05/25/2016 00:30,2,0.000,ALERT,212.38,301.47,59.922,1464150603,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,420362.7,420362.7,31798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150645,549510.00
05/25/2016 00:30,2,0.000,ALERT,212.38,300.27,59.975,1464150603,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,426354.5,426354.5,36624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150647,549511.00
05/25/2016 00:30,2,0.000,ALERT,212.16,299.97,59.949,1464150603,"201051344000917","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,423235.0,423235.0,36627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150649,549512.00
05/25/2016 00:30,2,0.000,ALERT,211.93,300.27,59.933,1464150603,"201051344001145","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,428417.4,428417.4,36478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150651,549513.00
05/25/2016 00:30,2,0.000,ALERT,212.16,299.97,59.954,1464150603,"201051344000651","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,420679.2,420679.2,36843,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150653,549514.00
05/25/2016 00:30,2,0.000,ALERT,211.03,300.27,59.907,1464150603,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,665455.0,665455.0,25369,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150655,549515.00
05/25/2016 00:30,2,0.000,ALERT,212.16,299.67,59.944,1464150603,"274151322000068","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,560571.5,560571.5,26878,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150656,549516.00
05/25/2016 00:30,2,0.000,ALERT,211.70,300.57,59.959,1464150603,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,416744.8,416744.8,36781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150658,549517.00
05/25/2016 00:30,2,0.000,ALERT,211.93,302.37,59.981,1464150603,"201051344000594","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,425513.3,425513.3,32234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150660,549518.00
05/25/2016 00:30,2,0.000,ALERT,212.16,300.27,59.949,1464150603,"201051344001203","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,423742.6,423742.6,36812,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150662,549519.00
05/25/2016 00:30,2,0.000,ALERT,211.48,300.87,59.959,1464150603,"274151322000054","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,679721.6,679721.6,25399,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150663,549520.00
05/25/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1464150603,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,413066.4,413066.4,32240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150665,549521.00
05/25/2016 00:30,2,0.000,ALERT,211.93,300.27,59.954,1464150603,"201051344001093","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,422331.7,422331.7,36677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150667,549522.00
05/25/2016 00:30,2,0.000,ALERT,211.93,301.47,59.944,1464150603,"201051344000900","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,428778.5,428778.5,31631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150669,549523.00
05/25/2016 00:30,2,0.000,ALERT,212.16,300.87,59.949,1464150603,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,420615.7,420615.7,31923,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150671,549524.00
05/25/2016 00:30,2,0.000,ALERT,212.38,302.37,60.002,1464150603,"201051344000569","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,429842.6,429842.6,31557,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150673,549525.00
05/25/2016 00:30,2,0.000,ALERT,212.16,301.77,59.954,1464150603,"201051344000983","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,421338.5,421338.5,32041,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150675,549526.00
05/25/2016 00:30,2,0.000,ALERT,212.16,301.47,59.954,1464150603,"201051344001158","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,415723.1,415723.1,32301,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150677,549527.00
05/25/2016 00:30,2,0.000,ALERT,212.61,302.07,59.954,1464150603,"201051344000576","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,422729.5,422729.5,31708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464150679,549528.00
05/25/2016 00:30,2,0.000,ALERT,211.70,299.37,59.954,1464150603,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,653328.4,653328.4,25494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464150681,549529.00
05/25/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1464151504,"201051344000645","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,422257.1,422257.1,31847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151506,549530.00
05/25/2016 00:45,2,0.000,ALERT,212.38,301.77,59.944,1464151504,"274151322000085","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,681597.0,681597.0,25407,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151507,549531.00
05/25/2016 00:45,2,0.000,ALERT,213.06,302.07,60.002,1464151504,"201051344000633","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,413367.3,413367.3,32320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151509,549532.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.07,59.991,1464151504,"201051344000469","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,414677.8,414677.8,32258,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151511,549533.00
05/25/2016 00:45,2,0.000,ALERT,212.16,301.17,60.002,1464151504,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,418262.7,418262.7,36814,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151513,549534.00
05/25/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1464151504,"274151322000052","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,694603.3,694603.3,25633,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151514,549535.00
05/25/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1464151504,"201051344000585","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,425022.8,425022.8,36816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151516,549536.00
05/25/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1464151504,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,421965.2,421965.2,36617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151518,549537.00
05/25/2016 00:45,2,0.000,ALERT,212.83,302.07,59.949,1464151504,"201051344000582","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,415359.2,415359.2,36784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151520,549538.00
05/25/2016 00:45,2,0.000,ALERT,212.16,301.47,59.991,1464151504,"201051344000955","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,427616.5,427616.5,36718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151522,549539.00
05/25/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1464151504,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,560843.3,560843.3,26671,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151523,549540.00
05/25/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1464151504,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,428688.0,428688.0,12331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151525,549541.00
05/25/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1464151504,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,424790.6,424790.6,36734,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151527,549542.00
05/25/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1464151504,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,426823.6,426823.6,36739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151529,549543.00
05/25/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1464151504,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,419338.3,419338.3,36899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151531,549544.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.68,60.007,1464151504,"274151322000083","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,688364.5,688364.5,25707,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151533,549545.00
05/25/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1464151504,"274151322000076","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,732967.8,732967.8,25703,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151535,549546.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.98,60.012,1464151504,"201051344000868","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,413813.6,413813.6,31978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151537,549547.00
05/25/2016 00:45,2,0.000,ALERT,211.93,302.68,59.981,1464151504,"274151322000095","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,725426.2,725426.2,25617,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151539,549548.00
