ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 00:45,2,0.000,ALERT,212.16,302.07,59.981,1464151504,"201051344000988","219011344069620",0.00,13.70,0,297.26,303.58,0.0,0.0,0.000,410907.5,410907.5,32276,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151541,549549.00
05/25/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1464151504,"201051344001025","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,424752.1,424752.1,36789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151543,549550.00
05/25/2016 00:45,2,0.000,ALERT,212.16,302.37,60.018,1464151504,"201051344000458","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,421730.7,421730.7,32204,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151544,549551.00
05/25/2016 00:45,2,0.000,ALERT,212.83,302.07,60.012,1464151504,"201051344000853","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,420362.7,420362.7,31800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151546,549552.00
05/25/2016 00:45,2,0.000,ALERT,212.83,301.47,59.986,1464151504,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,426354.5,426354.5,36626,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151548,549553.00
05/25/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1464151504,"201051344000917","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,423235.0,423235.0,36629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151550,549554.00
05/25/2016 00:45,2,0.000,ALERT,212.83,301.47,59.986,1464151504,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,428417.4,428417.4,36480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151552,549555.00
05/25/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1464151504,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,420679.2,420679.2,36845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151553,549556.00
05/25/2016 00:45,2,0.000,ALERT,211.70,301.77,60.002,1464151504,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,665455.0,665455.0,25371,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151555,549557.00
05/25/2016 00:45,2,0.000,ALERT,212.83,301.47,59.970,1464151504,"274151322000068","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,560571.5,560571.5,26880,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151557,549558.00
05/25/2016 00:45,2,0.000,ALERT,212.16,301.47,59.975,1464151504,"201051344001135","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,416744.8,416744.8,36783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151559,549559.00
05/25/2016 00:45,2,0.000,ALERT,212.16,302.98,59.975,1464151504,"201051344000594","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,425513.3,425513.3,32236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151560,549560.00
05/25/2016 00:45,2,0.000,ALERT,212.38,301.17,60.002,1464151504,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,423742.6,423742.6,36814,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151562,549561.00
05/25/2016 00:45,2,0.000,ALERT,212.16,302.68,59.959,1464151504,"274151322000054","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,679721.6,679721.6,25401,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151564,549562.00
05/25/2016 00:45,2,0.000,ALERT,212.61,302.07,60.028,1464151504,"201051344000867","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,413066.4,413066.4,32242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151566,549563.00
05/25/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1464151504,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,422331.7,422331.7,36679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151568,549564.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.970,1464151504,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,428778.5,428778.5,31633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151570,549565.00
05/25/2016 00:45,2,0.000,ALERT,212.61,301.77,59.965,1464151504,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,420615.7,420615.7,31925,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151571,549566.00
05/25/2016 00:45,2,0.000,ALERT,212.61,303.28,59.981,1464151504,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,429842.6,429842.6,31559,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151573,549567.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.68,60.012,1464151504,"201051344000983","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,421338.5,421338.5,32043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151575,549568.00
05/25/2016 00:45,2,0.000,ALERT,212.38,302.07,59.933,1464151504,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,415723.1,415723.1,32303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151577,549569.00
05/25/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1464151504,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,422729.5,422729.5,31710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464151579,549570.00
05/25/2016 00:45,2,0.000,ALERT,212.38,301.17,59.959,1464151504,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,653328.4,653328.4,25496,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464151580,549571.00
05/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1464152404,"201051344000645","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,422257.1,422257.1,31849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152406,549572.00
05/25/2016 01:00,2,0.000,ALERT,212.38,302.07,59.991,1464152404,"274151322000085","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,681597.0,681597.0,25409,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152408,549573.00
05/25/2016 01:00,2,0.000,ALERT,213.29,302.37,59.991,1464152404,"201051344000633","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,413367.3,413367.3,32322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152409,549574.00
05/25/2016 01:00,2,0.000,ALERT,212.61,302.37,60.039,1464152404,"201051344000469","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,414677.8,414677.8,32260,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152411,549575.00
05/25/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1464152404,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,418262.7,418262.7,36816,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152413,549576.00
05/25/2016 01:00,2,0.000,ALERT,212.16,302.68,59.991,1464152404,"274151322000052","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,694603.3,694603.3,25635,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152415,549577.00
05/25/2016 01:00,2,0.000,ALERT,212.61,301.47,59.996,1464152404,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,425022.8,425022.8,36818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152417,549578.00
05/25/2016 01:00,2,0.000,ALERT,212.61,301.77,59.991,1464152404,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,421965.2,421965.2,36619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152418,549579.00
05/25/2016 01:00,2,0.000,ALERT,213.29,302.37,60.018,1464152404,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,415359.2,415359.2,36786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152420,549580.00
05/25/2016 01:00,2,0.000,ALERT,212.16,301.17,59.996,1464152404,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,427616.5,427616.5,36720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152422,549581.00
05/25/2016 01:00,2,0.000,ALERT,212.38,301.77,59.996,1464152404,"274151322000094","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,560843.3,560843.3,26673,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152424,549582.00
05/25/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1464152404,"201051344000579","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,428688.0,428688.0,12333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152426,549583.00
05/25/2016 01:00,2,0.000,ALERT,212.38,301.47,60.028,1464152404,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,424790.6,424790.6,36736,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152427,549584.00
05/25/2016 01:00,2,0.000,ALERT,212.61,300.87,59.949,1464152404,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,426823.6,426823.6,36741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152429,549585.00
05/25/2016 01:00,2,0.000,ALERT,212.61,300.27,59.975,1464152404,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,419338.3,419338.3,36901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152431,549586.00
05/25/2016 01:00,2,0.000,ALERT,212.38,302.07,59.986,1464152404,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,688364.5,688364.5,25709,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152433,549587.00
05/25/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1464152404,"274151322000076","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,732967.8,732967.8,25705,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152435,549588.00
05/25/2016 01:00,2,0.000,ALERT,212.38,303.58,59.975,1464152404,"201051344000868","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,413813.6,413813.6,31980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152437,549589.00
05/25/2016 01:00,2,0.000,ALERT,212.16,302.98,59.975,1464152404,"274151322000095","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,725426.2,725426.2,25619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152438,549590.00
05/25/2016 01:00,2,0.000,ALERT,212.61,302.68,60.007,1464152404,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,410907.5,410907.5,32278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152440,549591.00
05/25/2016 01:00,2,0.000,ALERT,212.16,300.27,59.981,1464152404,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,424752.1,424752.1,36791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152442,549592.00
05/25/2016 01:00,2,0.000,ALERT,212.61,302.98,59.991,1464152404,"201051344000458","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,421730.7,421730.7,32206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152444,549593.00
05/25/2016 01:00,2,0.000,ALERT,213.29,302.37,59.975,1464152404,"201051344000853","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,420362.7,420362.7,31802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152446,549594.00
05/25/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1464152404,"201051344000685","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,426354.5,426354.5,36628,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152447,549595.00
05/25/2016 01:00,2,0.000,ALERT,212.83,300.87,59.975,1464152404,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,423235.0,423235.0,36631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152449,549596.00
05/25/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1464152404,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,428417.4,428417.4,36482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152451,549597.00
05/25/2016 01:00,2,0.000,ALERT,212.61,300.27,59.986,1464152404,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,420679.2,420679.2,36847,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152453,549598.00
05/25/2016 01:00,2,0.000,ALERT,211.93,301.77,59.986,1464152404,"274151322000088","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,665455.0,665455.0,25373,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152455,549599.00
05/25/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1464152404,"274151322000068","219011344069620",0.00,14.70,0,300.27,302.98,0.0,0.0,0.000,560571.5,560571.5,26882,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152457,549600.00
05/25/2016 01:00,2,0.000,ALERT,212.38,301.17,59.975,1464152404,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,416744.8,416744.8,36785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152459,549601.00
05/25/2016 01:00,2,0.000,ALERT,212.61,303.58,59.975,1464152404,"201051344000594","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,425513.3,425513.3,32238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152461,549602.00
05/25/2016 01:00,2,0.000,ALERT,212.83,301.17,59.981,1464152404,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,423742.6,423742.6,36816,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152462,549603.00
05/25/2016 01:00,2,0.000,ALERT,212.16,302.07,59.965,1464152404,"274151322000054","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,679721.6,679721.6,25403,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152464,549604.00
05/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1464152404,"201051344000867","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,413066.4,413066.4,32244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464152466,549605.00
05/25/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1464152404,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,422331.7,422331.7,36681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152468,549606.00
05/25/2016 01:00,2,0.000,ALERT,212.61,302.98,59.986,1464152404,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,428778.5,428778.5,31635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152469,549607.00
05/25/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1464152404,"201051344000648","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,420615.7,420615.7,31927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152471,549608.00
05/25/2016 01:00,2,0.000,ALERT,212.61,303.28,59.970,1464152404,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,429842.6,429842.6,31561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152473,549609.00
05/25/2016 01:00,2,0.000,ALERT,212.83,303.28,60.007,1464152404,"201051344000983","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,421338.5,421338.5,32045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152475,549610.00
05/25/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1464152404,"201051344001158","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,415723.1,415723.1,32305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152477,549611.00
05/25/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1464152404,"201051344000576","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,422729.5,422729.5,31712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152478,549612.00
05/25/2016 01:00,2,0.000,ALERT,212.38,300.87,59.959,1464152404,"274151322000087","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,653328.4,653328.4,25498,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464152480,549613.00
05/25/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1464153303,"201051344000645","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,422257.1,422257.1,31851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153305,549614.00
05/25/2016 01:15,2,0.000,ALERT,213.51,302.37,60.012,1464153303,"201051344000633","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,413367.3,413367.3,32324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153308,549615.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.37,60.007,1464153303,"201051344000469","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,414677.8,414677.8,32262,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153310,549616.00
05/25/2016 01:15,2,0.000,ALERT,212.61,301.77,60.039,1464153303,"201051344000646","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,418262.7,418262.7,36818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153312,549617.00
05/25/2016 01:15,2,0.000,ALERT,212.38,302.37,60.018,1464153303,"274151322000052","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,694603.3,694603.3,25637,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153314,549618.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.07,60.028,1464153303,"201051344000585","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,425022.8,425022.8,36820,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153316,549619.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.37,60.018,1464153303,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,421965.2,421965.2,36621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153318,549620.00
05/25/2016 01:15,2,0.000,ALERT,213.29,302.98,60.023,1464153303,"201051344000582","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,415359.2,415359.2,36788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153320,549621.00
05/25/2016 01:15,2,0.000,ALERT,212.61,302.07,60.028,1464153303,"201051344000955","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,427616.5,427616.5,36722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153321,549622.00
05/25/2016 01:15,2,0.000,ALERT,212.61,301.77,60.007,1464153303,"274151322000094","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,560843.3,560843.3,26675,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153323,549623.00
05/25/2016 01:15,2,0.000,ALERT,212.83,303.28,60.012,1464153303,"201051344000579","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,428688.0,428688.0,12335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153325,549624.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.98,60.018,1464153303,"201051344000890","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,424790.6,424790.6,36738,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153327,549625.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.37,60.007,1464153303,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,426823.6,426823.6,36743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153329,549626.00
05/25/2016 01:15,2,0.000,ALERT,213.06,301.47,60.012,1464153303,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,419338.3,419338.3,36903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153331,549627.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1464153303,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,688364.5,688364.5,25711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153332,549628.00
05/25/2016 01:15,2,0.000,ALERT,213.29,302.37,60.018,1464153303,"274151322000076","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,732967.8,732967.8,25707,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153334,549629.00
05/25/2016 01:15,2,0.000,ALERT,213.06,303.88,60.007,1464153303,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,413813.6,413813.6,31982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153336,549630.00
05/25/2016 01:15,2,0.000,ALERT,212.61,303.28,60.007,1464153303,"274151322000095","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,725426.2,725426.2,25621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153338,549631.00
05/25/2016 01:15,2,0.000,ALERT,212.61,302.68,60.012,1464153303,"201051344000988","219011344069620",0.00,13.30,0,298.17,304.78,0.0,0.0,0.000,410907.5,410907.5,32280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153340,549632.00
05/25/2016 01:15,2,0.000,ALERT,212.83,301.77,60.002,1464153303,"201051344001025","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,424752.1,424752.1,36793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153341,549633.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1464153303,"201051344000458","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,421730.7,421730.7,32208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153343,549634.00
05/25/2016 01:15,2,0.000,ALERT,213.51,302.68,60.012,1464153303,"201051344000853","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,420362.7,420362.7,31804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153345,549635.00
05/25/2016 01:15,2,0.000,ALERT,213.29,302.07,60.012,1464153303,"201051344000685","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,426354.5,426354.5,36630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153347,549636.00
05/25/2016 01:15,2,0.000,ALERT,212.83,301.17,60.002,1464153303,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,423235.0,423235.0,36633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153349,549637.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1464153303,"201051344001145","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,428417.4,428417.4,36484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153351,549638.00
05/25/2016 01:15,2,0.000,ALERT,213.06,301.47,60.034,1464153303,"201051344000651","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,420679.2,420679.2,36849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153353,549639.00
05/25/2016 01:15,2,0.000,ALERT,212.16,302.07,60.002,1464153303,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,665455.0,665455.0,25375,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153354,549640.00
05/25/2016 01:15,2,0.000,ALERT,213.29,301.47,59.996,1464153303,"274151322000068","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,560571.5,560571.5,26884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153356,549641.00
05/25/2016 01:15,2,0.000,ALERT,212.38,301.77,59.991,1464153303,"201051344001135","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,416744.8,416744.8,36787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153358,549642.00
05/25/2016 01:15,2,0.000,ALERT,212.61,303.28,59.991,1464153303,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,425513.3,425513.3,32240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153360,549643.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1464153303,"201051344001203","219011344069620",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,423742.6,423742.6,36818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153362,549644.00
05/25/2016 01:15,2,0.000,ALERT,212.38,302.68,59.986,1464153303,"274151322000054","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,679721.6,679721.6,25405,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153363,549645.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.68,59.986,1464153303,"201051344000867","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,413066.4,413066.4,32246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153365,549646.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1464153303,"201051344001093","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,422331.7,422331.7,36683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153367,549647.00
05/25/2016 01:15,2,0.000,ALERT,212.61,302.37,60.002,1464153303,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,428778.5,428778.5,31637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153369,549648.00
05/25/2016 01:15,2,0.000,ALERT,213.06,302.07,59.970,1464153303,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,420615.7,420615.7,31929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153371,549649.00
05/25/2016 01:15,2,0.000,ALERT,213.06,303.58,59.954,1464153303,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,429842.6,429842.6,31563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153372,549650.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.98,59.975,1464153303,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,421338.5,421338.5,32047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153374,549651.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.37,59.981,1464153303,"201051344001158","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,415723.1,415723.1,32307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153376,549652.00
05/25/2016 01:15,2,0.000,ALERT,213.51,303.28,59.938,1464153303,"201051344000576","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,422729.5,422729.5,31714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464153378,549653.00
05/25/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1464153303,"274151322000087","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,653328.4,653328.4,25500,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153380,549654.00
05/25/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1464153303,"274151322000085","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,681597.0,681597.0,25411,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464153381,549655.00
05/25/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1464154203,"201051344000645","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,422257.1,422257.1,31853,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154205,549656.00
05/25/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1464154203,"274151322000085","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,681597.0,681597.0,25413,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154207,549657.00
05/25/2016 01:30,2,0.000,ALERT,214.19,303.88,59.970,1464154203,"201051344000633","219011344069620",0.00,13.00,0,299.37,305.08,0.0,0.0,0.000,413367.3,413367.3,32326,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154208,549658.00
05/25/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1464154203,"201051344000469","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,414677.8,414677.8,32264,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154210,549659.00
05/25/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1464154203,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,418262.7,418262.7,36820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154212,549660.00
05/25/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1464154203,"274151322000052","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,694603.3,694603.3,25639,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154214,549661.00
05/25/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1464154203,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,425022.8,425022.8,36822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154216,549662.00
05/25/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1464154203,"201051344001230","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,421965.2,421965.2,36623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154217,549663.00
05/25/2016 01:30,2,0.000,ALERT,213.96,302.98,59.986,1464154203,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,415359.2,415359.2,36790,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154219,549664.00
05/25/2016 01:30,2,0.000,ALERT,213.06,302.07,59.981,1464154203,"201051344000955","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,427616.5,427616.5,36724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154221,549665.00
05/25/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1464154203,"274151322000094","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,560843.3,560843.3,26677,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154223,549666.00
05/25/2016 01:30,2,0.000,ALERT,213.51,304.78,59.996,1464154203,"201051344000579","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,428688.0,428688.0,12337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154225,549667.00
05/25/2016 01:30,2,0.000,ALERT,213.29,302.68,60.028,1464154203,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,424790.6,424790.6,36740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154226,549668.00
05/25/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1464154203,"201051344000438","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,426823.6,426823.6,36745,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154228,549669.00
05/25/2016 01:30,2,0.000,ALERT,213.74,301.77,59.986,1464154203,"201051344000417","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,419338.3,419338.3,36905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154230,549670.00
05/25/2016 01:30,2,0.000,ALERT,213.29,303.28,59.949,1464154203,"274151322000083","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,688364.5,688364.5,25713,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154232,549671.00
05/25/2016 01:30,2,0.000,ALERT,213.96,303.88,59.991,1464154203,"274151322000076","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,732967.8,732967.8,25709,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154234,549672.00
05/25/2016 01:30,2,0.000,ALERT,213.51,304.78,59.991,1464154203,"201051344000868","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,413813.6,413813.6,31984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154236,549673.00
05/25/2016 01:30,2,0.000,ALERT,213.29,304.48,60.028,1464154203,"274151322000095","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,725426.2,725426.2,25623,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154238,549674.00
05/25/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1464154203,"201051344000988","219011344069620",0.00,13.30,0,298.47,305.38,0.0,0.0,0.000,410907.5,410907.5,32282,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154240,549675.00
05/25/2016 01:30,2,0.000,ALERT,213.29,301.17,59.996,1464154203,"201051344001025","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,424752.1,424752.1,36795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154241,549676.00
05/25/2016 01:30,2,0.000,ALERT,213.51,304.48,59.991,1464154203,"201051344000458","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,421730.7,421730.7,32210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154243,549677.00
05/25/2016 01:30,2,0.000,ALERT,214.19,304.18,59.991,1464154203,"201051344000853","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,420362.7,420362.7,31806,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154245,549678.00
05/25/2016 01:30,2,0.000,ALERT,213.96,302.37,59.996,1464154203,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,426354.5,426354.5,36632,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154247,549679.00
05/25/2016 01:30,2,0.000,ALERT,213.74,301.77,60.002,1464154203,"201051344000917","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,423235.0,423235.0,36635,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154249,549680.00
05/25/2016 01:30,2,0.000,ALERT,213.51,302.07,59.986,1464154203,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,428417.4,428417.4,36486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154250,549681.00
05/25/2016 01:30,2,0.000,ALERT,213.51,301.47,59.991,1464154203,"201051344000651","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,420679.2,420679.2,36851,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154252,549682.00
05/25/2016 01:30,2,0.000,ALERT,212.83,303.28,59.986,1464154203,"274151322000088","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,665455.0,665455.0,25377,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154254,549683.00
05/25/2016 01:30,2,0.000,ALERT,213.96,302.37,60.002,1464154203,"274151322000068","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,560571.5,560571.5,26886,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154256,549684.00
05/25/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1464154203,"201051344001135","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,416744.8,416744.8,36789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154258,549685.00
05/25/2016 01:30,2,0.000,ALERT,213.29,305.08,59.986,1464154203,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.98,0.0,0.0,0.000,425513.3,425513.3,32242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154259,549686.00
05/25/2016 01:30,2,0.000,ALERT,213.51,301.77,59.981,1464154203,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,423742.6,423742.6,36820,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154261,549687.00
05/25/2016 01:30,2,0.000,ALERT,213.29,303.28,59.970,1464154203,"274151322000054","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,679721.6,679721.6,25407,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154263,549688.00
05/25/2016 01:30,2,0.000,ALERT,213.74,303.88,59.970,1464154203,"201051344000867","219011344069620",0.00,13.70,0,300.57,305.98,0.0,0.0,0.000,413066.4,413066.4,32248,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154265,549689.00
05/25/2016 01:30,2,0.000,ALERT,213.51,301.77,59.986,1464154203,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,422331.7,422331.7,36685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154267,549690.00
05/25/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1464154203,"201051344000900","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,428778.5,428778.5,31639,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154268,549691.00
05/25/2016 01:30,2,0.000,ALERT,213.74,303.58,59.944,1464154203,"201051344000648","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,420615.7,420615.7,31931,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154270,549692.00
05/25/2016 01:30,2,0.000,ALERT,213.51,304.48,59.981,1464154203,"201051344000569","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,429842.6,429842.6,31565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154272,549693.00
