ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1464154203,"201051344000983","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,421338.5,421338.5,32049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464154274,549694.00
05/25/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1464154203,"201051344001158","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,415723.1,415723.1,32309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154276,549695.00
05/25/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1464154203,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,422729.5,422729.5,31716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154278,549696.00
05/25/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1464154203,"274151322000087","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,653328.4,653328.4,25502,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464154279,549697.00
05/25/2016 01:45,2,0.000,ALERT,213.74,303.58,59.981,1464155104,"201051344000645","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,422257.1,422257.1,31855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155106,549698.00
05/25/2016 01:45,2,0.000,ALERT,213.06,302.98,60.018,1464155104,"274151322000085","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,681597.0,681597.0,25415,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155107,549699.00
05/25/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1464155104,"201051344000633","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,413367.3,413367.3,32328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155109,549700.00
05/25/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1464155104,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,414677.8,414677.8,32266,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155111,549701.00
05/25/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1464155104,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,418262.7,418262.7,36822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155113,549702.00
05/25/2016 01:45,2,0.000,ALERT,212.61,302.37,59.975,1464155104,"274151322000052","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,694603.3,694603.3,25641,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155115,549703.00
05/25/2016 01:45,2,0.000,ALERT,213.51,302.37,59.991,1464155104,"201051344000585","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,425022.8,425022.8,36824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155117,549704.00
05/25/2016 01:45,2,0.000,ALERT,213.29,302.37,59.991,1464155104,"201051344001230","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,421965.2,421965.2,36625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155118,549705.00
05/25/2016 01:45,2,0.000,ALERT,213.74,302.68,59.981,1464155104,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,415359.2,415359.2,36792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155120,549706.00
05/25/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1464155104,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,427616.5,427616.5,36726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155122,549707.00
05/25/2016 01:45,2,0.000,ALERT,213.06,302.68,59.970,1464155104,"274151322000094","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,560843.3,560843.3,26679,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155124,549708.00
05/25/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1464155104,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,428688.0,428688.0,12339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155126,549709.00
05/25/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1464155104,"201051344000890","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,424790.6,424790.6,36742,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155127,549710.00
05/25/2016 01:45,2,0.000,ALERT,213.29,302.07,59.975,1464155104,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,426823.6,426823.6,36747,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155129,549711.00
05/25/2016 01:45,2,0.000,ALERT,213.51,301.77,60.023,1464155104,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,419338.3,419338.3,36907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155131,549712.00
05/25/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1464155104,"274151322000083","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,688364.5,688364.5,25715,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155133,549713.00
05/25/2016 01:45,2,0.000,ALERT,213.51,302.68,59.959,1464155104,"274151322000076","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,732967.8,732967.8,25711,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155135,549714.00
05/25/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1464155104,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,413813.6,413813.6,31986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155137,549715.00
05/25/2016 01:45,2,0.000,ALERT,213.06,304.18,59.981,1464155104,"274151322000095","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,725426.2,725426.2,25625,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155138,549716.00
05/25/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1464155104,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.38,0.0,0.0,0.000,410907.5,410907.5,32284,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155140,549717.00
05/25/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1464155104,"201051344001025","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,424752.1,424752.1,36797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155142,549718.00
05/25/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1464155104,"201051344000458","219011344069620",0.00,14.00,0,302.37,306.88,0.0,0.0,0.000,421730.7,421730.7,32212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155144,549719.00
05/25/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1464155104,"201051344000853","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,420362.7,420362.7,31808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155145,549720.00
05/25/2016 01:45,2,0.000,ALERT,213.51,302.07,59.991,1464155104,"201051344000685","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,426354.5,426354.5,36634,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155147,549721.00
05/25/2016 01:45,2,0.000,ALERT,213.29,301.47,59.975,1464155104,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,423235.0,423235.0,36637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155149,549722.00
05/25/2016 01:45,2,0.000,ALERT,213.51,302.07,59.975,1464155104,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,428417.4,428417.4,36488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155151,549723.00
05/25/2016 01:45,2,0.000,ALERT,213.51,301.47,60.007,1464155104,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,420679.2,420679.2,36853,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155153,549724.00
05/25/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1464155104,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,665455.0,665455.0,25379,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155155,549725.00
05/25/2016 01:45,2,0.000,ALERT,213.74,302.37,59.986,1464155104,"274151322000068","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,560571.5,560571.5,26888,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155157,549726.00
05/25/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1464155104,"201051344001135","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,416744.8,416744.8,36791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155159,549727.00
05/25/2016 01:45,2,0.000,ALERT,213.06,304.48,59.981,1464155104,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,425513.3,425513.3,32244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155160,549728.00
05/25/2016 01:45,2,0.000,ALERT,213.51,301.77,59.975,1464155104,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,423742.6,423742.6,36822,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155162,549729.00
05/25/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1464155104,"274151322000054","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,679721.6,679721.6,25409,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155164,549730.00
05/25/2016 01:45,2,0.000,ALERT,213.51,303.58,60.007,1464155104,"201051344000867","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,413066.4,413066.4,32250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155166,549731.00
05/25/2016 01:45,2,0.000,ALERT,213.29,301.77,59.975,1464155104,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,422331.7,422331.7,36687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464155168,549732.00
05/25/2016 01:45,2,0.000,ALERT,213.06,303.88,59.996,1464155104,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,428778.5,428778.5,31641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155170,549733.00
05/25/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1464155104,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,420615.7,420615.7,31933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155172,549734.00
05/25/2016 01:45,2,0.000,ALERT,213.29,304.18,59.970,1464155104,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,429842.6,429842.6,31567,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155173,549735.00
05/25/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1464155104,"201051344000983","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,421338.5,421338.5,32051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155175,549736.00
05/25/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1464155104,"201051344001158","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,415723.1,415723.1,32311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155177,549737.00
05/25/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1464155104,"201051344000576","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,422729.5,422729.5,31718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155179,549738.00
05/25/2016 01:45,2,0.000,ALERT,213.06,302.68,59.970,1464155104,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,653328.4,653328.4,25504,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464155181,549739.00
05/25/2016 02:00,2,0.000,ALERT,213.96,303.88,59.991,1464156003,"201051344000645","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,422257.1,422257.1,31857,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156005,549740.00
05/25/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1464156003,"274151322000085","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,681597.0,681597.0,25417,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156007,549741.00
05/25/2016 02:00,2,0.000,ALERT,214.19,303.88,59.996,1464156003,"201051344000633","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,413367.3,413367.3,32330,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156009,549742.00
05/25/2016 02:00,2,0.000,ALERT,213.06,303.58,60.012,1464156003,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,414677.8,414677.8,32268,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156011,549743.00
05/25/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1464156003,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,418262.7,418262.7,36824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156012,549744.00
05/25/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1464156003,"274151322000052","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,694603.3,694603.3,25643,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156014,549745.00
05/25/2016 02:00,2,0.000,ALERT,213.74,303.28,60.002,1464156003,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,425022.8,425022.8,36826,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156016,549746.00
05/25/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1464156003,"201051344001230","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,421965.2,421965.2,36627,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156018,549747.00
05/25/2016 02:00,2,0.000,ALERT,214.19,303.88,60.002,1464156003,"201051344000582","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,415359.2,415359.2,36794,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156020,549748.00
05/25/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1464156003,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,427616.5,427616.5,36728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156022,549749.00
05/25/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1464156003,"274151322000094","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,560843.3,560843.3,26681,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156023,549750.00
05/25/2016 02:00,2,0.000,ALERT,213.29,304.48,60.039,1464156003,"201051344000579","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,428688.0,428688.0,12341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156025,549751.00
05/25/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1464156003,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,424790.6,424790.6,36744,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156027,549752.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.68,59.991,1464156003,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,426823.6,426823.6,36749,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156029,549753.00
05/25/2016 02:00,2,0.000,ALERT,213.74,302.37,59.991,1464156003,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,419338.3,419338.3,36909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156031,549754.00
05/25/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1464156003,"274151322000083","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,688364.5,688364.5,25717,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156033,549755.00
05/25/2016 02:00,2,0.000,ALERT,213.74,303.58,59.954,1464156003,"274151322000076","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,732967.8,732967.8,25713,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156035,549756.00
05/25/2016 02:00,2,0.000,ALERT,213.29,304.78,59.986,1464156003,"201051344000868","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,413813.6,413813.6,31988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156036,549757.00
05/25/2016 02:00,2,0.000,ALERT,213.06,304.48,60.002,1464156003,"274151322000095","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,725426.2,725426.2,25627,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156038,549758.00
05/25/2016 02:00,2,0.000,ALERT,213.51,304.18,60.002,1464156003,"201051344000988","219011344069620",0.00,13.00,0,298.77,305.38,0.0,0.0,0.000,410907.5,410907.5,32286,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156040,549759.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.37,59.996,1464156003,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,424752.1,424752.1,36799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156042,549760.00
05/25/2016 02:00,2,0.000,ALERT,213.51,304.48,60.002,1464156003,"201051344000458","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,421730.7,421730.7,32214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156044,549761.00
05/25/2016 02:00,2,0.000,ALERT,213.96,303.88,59.996,1464156003,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,420362.7,420362.7,31810,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156046,549762.00
05/25/2016 02:00,2,0.000,ALERT,213.74,302.68,60.002,1464156003,"201051344000685","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,426354.5,426354.5,36636,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156047,549763.00
05/25/2016 02:00,2,0.000,ALERT,213.74,302.37,59.986,1464156003,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,423235.0,423235.0,36639,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156049,549764.00
05/25/2016 02:00,2,0.000,ALERT,213.74,303.28,60.012,1464156003,"201051344001145","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,428417.4,428417.4,36490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156051,549765.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1464156003,"201051344000651","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,420679.2,420679.2,36855,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156053,549766.00
05/25/2016 02:00,2,0.000,ALERT,212.61,303.28,59.986,1464156003,"274151322000088","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,665455.0,665455.0,25381,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156054,549767.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1464156003,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,560571.5,560571.5,26890,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156056,549768.00
05/25/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1464156003,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,416744.8,416744.8,36793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156058,549769.00
05/25/2016 02:00,2,0.000,ALERT,213.29,304.78,60.002,1464156003,"201051344000594","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,425513.3,425513.3,32246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156060,549770.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.68,59.996,1464156003,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,423742.6,423742.6,36824,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156062,549771.00
05/25/2016 02:00,2,0.000,ALERT,213.06,303.88,59.996,1464156003,"274151322000054","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,679721.6,679721.6,25411,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156064,549772.00
05/25/2016 02:00,2,0.000,ALERT,213.74,303.88,60.028,1464156003,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.98,0.0,0.0,0.000,413066.4,413066.4,32252,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156066,549773.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.68,60.002,1464156003,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,422331.7,422331.7,36689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156068,549774.00
05/25/2016 02:00,2,0.000,ALERT,213.29,304.18,59.986,1464156003,"201051344000900","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,428778.5,428778.5,31643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156069,549775.00
05/25/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1464156003,"201051344000648","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,420615.7,420615.7,31935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156071,549776.00
05/25/2016 02:00,2,0.000,ALERT,213.51,304.78,59.991,1464156003,"201051344000569","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,429842.6,429842.6,31569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156073,549777.00
05/25/2016 02:00,2,0.000,ALERT,213.29,304.18,59.996,1464156003,"201051344000983","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,421338.5,421338.5,32053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156075,549778.00
05/25/2016 02:00,2,0.000,ALERT,213.51,303.88,59.986,1464156003,"201051344001158","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,415723.1,415723.1,32313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156077,549779.00
05/25/2016 02:00,2,0.000,ALERT,213.96,304.78,60.002,1464156003,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,422729.5,422729.5,31720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156079,549780.00
05/25/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1464156003,"274151322000087","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,653328.4,653328.4,25506,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156080,549781.00
05/25/2016 02:15,2,0.000,ALERT,214.19,304.18,59.959,1464156903,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,422257.1,422257.1,31859,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156906,549782.00
05/25/2016 02:15,2,0.000,ALERT,213.51,303.88,59.996,1464156903,"274151322000085","219011344069620",0.00,13.70,0,302.07,309.59,0.0,0.0,0.000,681597.0,681597.0,25419,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156907,549783.00
05/25/2016 02:15,2,0.000,ALERT,214.19,303.88,59.965,1464156903,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,413367.3,413367.3,32332,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156909,549784.00
05/25/2016 02:15,2,0.000,ALERT,213.51,303.88,59.959,1464156903,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,414677.8,414677.8,32270,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156911,549785.00
05/25/2016 02:15,2,0.000,ALERT,213.29,302.68,59.954,1464156903,"201051344000646","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,418262.7,418262.7,36826,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156913,549786.00
05/25/2016 02:15,2,0.000,ALERT,213.29,302.98,59.949,1464156903,"274151322000052","219011344069620",0.00,13.30,0,301.77,310.19,0.0,0.0,0.000,694603.3,694603.3,25645,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156915,549787.00
05/25/2016 02:15,2,0.000,ALERT,213.96,303.28,59.944,1464156903,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,425022.8,425022.8,36828,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156916,549788.00
05/25/2016 02:15,2,0.000,ALERT,213.74,303.28,59.959,1464156903,"201051344001230","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,421965.2,421965.2,36629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156918,549789.00
05/25/2016 02:15,2,0.000,ALERT,214.19,303.88,59.959,1464156903,"201051344000582","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,415359.2,415359.2,36796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156920,549790.00
05/25/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1464156903,"201051344000955","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,427616.5,427616.5,36730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156922,549791.00
05/25/2016 02:15,2,0.000,ALERT,213.51,302.98,59.954,1464156903,"274151322000094","219011344069620",0.00,13.00,0,301.47,309.29,0.0,0.0,0.000,560843.3,560843.3,26683,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156924,549792.00
05/25/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1464156903,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,428688.0,428688.0,12343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156926,549793.00
05/25/2016 02:15,2,0.000,ALERT,213.51,302.98,59.949,1464156903,"201051344000890","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,424790.6,424790.6,36746,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156927,549794.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.68,59.954,1464156903,"201051344000438","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,426823.6,426823.6,36751,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156929,549795.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.37,59.944,1464156903,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,419338.3,419338.3,36911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156931,549796.00
05/25/2016 02:15,2,0.000,ALERT,213.51,303.88,59.986,1464156903,"274151322000083","219011344069620",0.00,13.30,0,302.07,310.49,0.0,0.0,0.000,688364.5,688364.5,25719,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156933,549797.00
05/25/2016 02:15,2,0.000,ALERT,214.19,304.18,59.949,1464156903,"274151322000076","219011344069620",0.00,13.30,0,302.07,309.59,0.0,0.0,0.000,732967.8,732967.8,25715,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156935,549798.00
05/25/2016 02:15,2,0.000,ALERT,213.51,304.78,59.954,1464156903,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,413813.6,413813.6,31990,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156937,549799.00
05/25/2016 02:15,2,0.000,ALERT,213.51,304.78,59.922,1464156903,"274151322000095","219011344069620",0.00,12.70,0,302.98,310.79,0.0,0.0,0.000,725426.2,725426.2,25629,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156939,549800.00
05/25/2016 02:15,2,0.000,ALERT,213.51,303.88,59.959,1464156903,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,410907.5,410907.5,32288,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156941,549801.00
05/25/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1464156903,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,424752.1,424752.1,36801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156943,549802.00
05/25/2016 02:15,2,0.000,ALERT,213.51,304.48,59.954,1464156903,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,421730.7,421730.7,32216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156944,549803.00
05/25/2016 02:15,2,0.000,ALERT,214.19,303.88,59.922,1464156903,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,420362.7,420362.7,31812,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156946,549804.00
05/25/2016 02:15,2,0.000,ALERT,213.96,302.98,59.959,1464156903,"201051344000685","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,426354.5,426354.5,36638,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156948,549805.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.37,59.970,1464156903,"201051344000917","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,423235.0,423235.0,36641,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156950,549806.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.98,59.954,1464156903,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,428417.4,428417.4,36492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156952,549807.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.07,59.954,1464156903,"201051344000651","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,420679.2,420679.2,36857,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156953,549808.00
05/25/2016 02:15,2,0.000,ALERT,213.06,303.88,59.917,1464156903,"274151322000088","219011344069620",0.00,13.70,0,301.47,309.89,0.0,0.0,0.000,665455.0,665455.0,25383,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156955,549809.00
05/25/2016 02:15,2,0.000,ALERT,213.96,302.98,59.949,1464156903,"274151322000068","219011344069620",0.00,14.00,0,301.47,308.99,0.0,0.0,0.000,560571.5,560571.5,26892,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156957,549810.00
05/25/2016 02:15,2,0.000,ALERT,213.29,302.68,59.954,1464156903,"201051344001135","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,416744.8,416744.8,36795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156959,549811.00
05/25/2016 02:15,2,0.000,ALERT,213.29,304.78,59.949,1464156903,"201051344000594","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,425513.3,425513.3,32248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156960,549812.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.37,59.986,1464156903,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,423742.6,423742.6,36826,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156962,549813.00
05/25/2016 02:15,2,0.000,ALERT,213.29,303.88,59.954,1464156903,"274151322000054","219011344069620",0.00,14.00,0,301.77,310.19,0.0,0.0,0.000,679721.6,679721.6,25413,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156964,549814.00
05/25/2016 02:15,2,0.000,ALERT,213.74,303.88,59.954,1464156903,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,413066.4,413066.4,32254,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156966,549815.00
05/25/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1464156903,"201051344001093","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,422331.7,422331.7,36691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156968,549816.00
05/25/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1464156903,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,428778.5,428778.5,31645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156969,549817.00
05/25/2016 02:15,2,0.000,ALERT,213.96,303.58,59.954,1464156903,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,420615.7,420615.7,31937,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156971,549818.00
05/25/2016 02:15,2,0.000,ALERT,213.74,304.78,59.954,1464156903,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,429842.6,429842.6,31571,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464156973,549819.00
05/25/2016 02:15,2,0.000,ALERT,213.74,304.48,59.917,1464156903,"201051344000983","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,421338.5,421338.5,32055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156975,549820.00
05/25/2016 02:15,2,0.000,ALERT,213.74,304.18,59.965,1464156903,"201051344001158","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,415723.1,415723.1,32315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156977,549821.00
05/25/2016 02:15,2,0.000,ALERT,214.19,304.78,59.938,1464156903,"201051344000576","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,422729.5,422729.5,31722,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156978,549822.00
05/25/2016 02:15,2,0.000,ALERT,213.74,302.98,59.949,1464156903,"274151322000087","219011344069620",0.00,14.00,0,301.17,309.59,0.0,0.0,0.000,653328.4,653328.4,25508,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464156980,549823.00
05/25/2016 02:30,2,0.000,ALERT,213.29,303.58,60.012,1464157803,"201051344000645","219011344069620",0.00,12.70,0,302.07,307.78,0.0,0.0,0.000,422257.1,422257.1,31861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157805,549824.00
05/25/2016 02:30,2,0.000,ALERT,212.83,302.68,60.018,1464157803,"274151322000085","219011344069620",0.00,13.30,0,300.27,306.88,0.0,0.0,0.000,681597.0,681597.0,25421,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157807,549825.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1464157803,"201051344000633","219011344069620",0.00,12.00,0,300.27,306.88,0.0,0.0,0.000,413367.3,413367.3,32334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157809,549826.00
05/25/2016 02:30,2,0.000,ALERT,213.06,303.28,60.028,1464157803,"201051344000469","219011344069620",0.00,11.70,0,300.87,307.48,0.0,0.0,0.000,414677.8,414677.8,32272,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157810,549827.00
05/25/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1464157803,"201051344000646","219011344069620",0.00,12.00,0,300.57,306.28,0.0,0.0,0.000,418262.7,418262.7,36828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157812,549828.00
05/25/2016 02:30,2,0.000,ALERT,212.38,302.68,59.996,1464157803,"274151322000052","219011344069620",0.00,13.30,0,300.27,307.18,0.0,0.0,0.000,694603.3,694603.3,25647,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157814,549829.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.37,60.007,1464157803,"201051344000585","219011344069620",0.00,12.70,0,300.57,306.58,0.0,0.0,0.000,425022.8,425022.8,36830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157816,549830.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.68,60.012,1464157803,"201051344001230","219011344069620",0.00,12.00,0,301.17,306.58,0.0,0.0,0.000,421965.2,421965.2,36631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157818,549831.00
05/25/2016 02:30,2,0.000,ALERT,213.74,303.28,60.002,1464157803,"201051344000582","219011344069620",0.00,12.00,0,301.47,307.18,0.0,0.0,0.000,415359.2,415359.2,36798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157819,549832.00
05/25/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1464157803,"201051344000955","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,427616.5,427616.5,36732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157821,549833.00
05/25/2016 02:30,2,0.000,ALERT,212.83,302.68,60.002,1464157803,"274151322000094","219011344069620",0.00,12.70,0,299.97,306.28,0.0,0.0,0.000,560843.3,560843.3,26685,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157823,549834.00
05/25/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1464157803,"201051344000579","219011344069620",0.00,12.30,0,302.68,308.39,0.0,0.0,0.000,428688.0,428688.0,12345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157825,549835.00
05/25/2016 02:30,2,0.000,ALERT,213.06,302.98,60.039,1464157803,"201051344000890","219011344069620",0.00,12.70,0,301.47,307.48,0.0,0.0,0.000,424790.6,424790.6,36748,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157827,549836.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1464157803,"201051344000438","219011344069620",0.00,12.00,0,300.87,306.58,0.0,0.0,0.000,426823.6,426823.6,36753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157829,549837.00
05/25/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1464157803,"201051344000417","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,419338.3,419338.3,36913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157831,549838.00
