ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1464157803,"274151322000083","219011344069620",0.00,13.00,0,300.87,307.18,0.0,0.0,0.000,688364.5,688364.5,25721,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157833,549839.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.98,60.028,1464157803,"274151322000076","219011344069620",0.00,13.00,0,300.27,307.18,0.0,0.0,0.000,732967.8,732967.8,25717,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157834,549840.00
05/25/2016 02:30,2,0.000,ALERT,213.06,304.18,60.002,1464157803,"201051344000868","219011344069620",0.00,12.30,0,302.68,308.69,0.0,0.0,0.000,413813.6,413813.6,31992,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157836,549841.00
05/25/2016 02:30,2,0.000,ALERT,212.61,303.88,59.996,1464157803,"274151322000095","219011344069620",0.00,12.70,0,301.47,307.78,0.0,0.0,0.000,725426.2,725426.2,25631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157838,549842.00
05/25/2016 02:30,2,0.000,ALERT,212.83,303.88,59.996,1464157803,"201051344000988","219011344069620",0.00,12.30,0,299.67,307.48,0.0,0.0,0.000,410907.5,410907.5,32290,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157840,549843.00
05/25/2016 02:30,2,0.000,ALERT,213.06,301.77,60.044,1464157803,"201051344001025","219011344069620",0.00,12.00,0,300.27,306.88,0.0,0.0,0.000,424752.1,424752.1,36803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157842,549844.00
05/25/2016 02:30,2,0.000,ALERT,213.06,303.88,59.996,1464157803,"201051344000458","219011344069620",0.00,13.30,0,302.07,308.09,0.0,0.0,0.000,421730.7,421730.7,32218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157843,549845.00
05/25/2016 02:30,2,0.000,ALERT,213.74,303.88,60.002,1464157803,"201051344000853","219011344069620",0.00,12.30,0,302.07,307.48,0.0,0.0,0.000,420362.7,420362.7,31814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157845,549846.00
05/25/2016 02:30,2,0.000,ALERT,213.74,302.68,60.002,1464157803,"201051344000685","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,426354.5,426354.5,36640,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157847,549847.00
05/25/2016 02:30,2,0.000,ALERT,213.29,301.77,59.991,1464157803,"201051344000917","219011344069620",0.00,13.30,0,299.67,305.68,0.0,0.0,0.000,423235.0,423235.0,36643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157849,549848.00
05/25/2016 02:30,2,0.000,ALERT,213.51,302.68,60.002,1464157803,"201051344001145","219011344069620",0.00,12.00,0,301.17,307.18,0.0,0.0,0.000,428417.4,428417.4,36494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157851,549849.00
05/25/2016 02:30,2,0.000,ALERT,213.51,301.77,59.991,1464157803,"201051344000651","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,420679.2,420679.2,36859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157852,549850.00
05/25/2016 02:30,2,0.000,ALERT,212.38,302.98,59.986,1464157803,"274151322000088","219011344069620",0.00,13.70,0,300.27,306.58,0.0,0.0,0.000,665455.0,665455.0,25385,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157854,549851.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1464157803,"274151322000068","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,560571.5,560571.5,26894,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157856,549852.00
05/25/2016 02:30,2,0.000,ALERT,213.06,302.37,59.954,1464157803,"201051344001135","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,416744.8,416744.8,36797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157858,549853.00
05/25/2016 02:30,2,0.000,ALERT,212.61,304.18,60.023,1464157803,"201051344000594","219011344069620",0.00,12.00,0,302.07,308.39,0.0,0.0,0.000,425513.3,425513.3,32250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157860,549854.00
05/25/2016 02:30,2,0.000,ALERT,213.51,302.07,60.007,1464157803,"201051344001203","219011344069620",0.00,12.30,0,300.87,308.09,0.0,0.0,0.000,423742.6,423742.6,36828,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157862,549855.00
05/25/2016 02:30,2,0.000,ALERT,212.61,302.98,59.975,1464157803,"274151322000054","219011344069620",0.00,13.70,0,300.57,307.18,0.0,0.0,0.000,679721.6,679721.6,25415,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157864,549856.00
05/25/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1464157803,"201051344000867","219011344069620",0.00,12.70,0,301.77,308.09,0.0,0.0,0.000,413066.4,413066.4,32256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157866,549857.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1464157803,"201051344001093","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,422331.7,422331.7,36693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464157868,549858.00
05/25/2016 02:30,2,0.000,ALERT,212.83,303.58,59.986,1464157803,"201051344000900","219011344069620",0.00,12.30,0,302.07,307.48,0.0,0.0,0.000,428778.5,428778.5,31647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157869,549859.00
05/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1464157803,"201051344000648","219011344069620",0.00,11.70,0,301.47,307.48,0.0,0.0,0.000,420615.7,420615.7,31939,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157871,549860.00
05/25/2016 02:30,2,0.000,ALERT,213.06,303.88,59.981,1464157803,"201051344000569","219011344069620",0.00,12.30,0,302.68,308.69,0.0,0.0,0.000,429842.6,429842.6,31573,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157873,549861.00
05/25/2016 02:30,2,0.000,ALERT,213.06,303.88,59.986,1464157803,"201051344000983","219011344069620",0.00,12.70,0,302.37,308.39,0.0,0.0,0.000,421338.5,421338.5,32057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157875,549862.00
05/25/2016 02:30,2,0.000,ALERT,213.06,303.58,60.002,1464157803,"201051344001158","219011344069620",0.00,11.70,0,301.77,307.18,0.0,0.0,0.000,415723.1,415723.1,32317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157877,549863.00
05/25/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1464157803,"201051344000576","219011344069620",0.00,12.30,0,302.37,308.09,0.0,0.0,0.000,422729.5,422729.5,31724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157878,549864.00
05/25/2016 02:30,2,0.000,ALERT,213.06,302.07,60.002,1464157803,"274151322000087","219011344069620",0.00,14.00,0,299.67,306.28,0.0,0.0,0.000,653328.4,653328.4,25510,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464157880,549865.00
05/25/2016 02:45,2,0.000,ALERT,213.96,304.48,59.975,1464158703,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,422257.1,422257.1,31863,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158705,549866.00
05/25/2016 02:45,2,0.000,ALERT,213.29,303.58,59.954,1464158703,"274151322000085","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,681597.0,681597.0,25423,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158707,549867.00
05/25/2016 02:45,2,0.000,ALERT,214.19,304.18,59.975,1464158703,"201051344000633","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,413367.3,413367.3,32336,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158709,549868.00
05/25/2016 02:45,2,0.000,ALERT,213.51,304.48,59.981,1464158703,"201051344000469","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,414677.8,414677.8,32274,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158710,549869.00
05/25/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1464158703,"201051344000646","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,418262.7,418262.7,36830,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158712,549870.00
05/25/2016 02:45,2,0.000,ALERT,213.06,303.58,60.007,1464158703,"274151322000052","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,694603.3,694603.3,25649,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158714,549871.00
05/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1464158703,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,425022.8,425022.8,36832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158716,549872.00
05/25/2016 02:45,2,0.000,ALERT,213.51,303.28,59.954,1464158703,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,421965.2,421965.2,36633,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158717,549873.00
05/25/2016 02:45,2,0.000,ALERT,214.19,303.88,59.986,1464158703,"201051344000582","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,415359.2,415359.2,36800,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158719,549874.00
05/25/2016 02:45,2,0.000,ALERT,213.06,302.68,59.996,1464158703,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,427616.5,427616.5,36734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158721,549875.00
05/25/2016 02:45,2,0.000,ALERT,213.06,302.98,60.002,1464158703,"274151322000094","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560843.3,560843.3,26687,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158723,549876.00
05/25/2016 02:45,2,0.000,ALERT,213.74,305.08,59.991,1464158703,"201051344000579","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,428688.0,428688.0,12347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158725,549877.00
05/25/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1464158703,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,424790.6,424790.6,36750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158726,549878.00
05/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1464158703,"201051344000438","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,426823.6,426823.6,36755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158728,549879.00
05/25/2016 02:45,2,0.000,ALERT,213.74,302.37,60.034,1464158703,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,419338.3,419338.3,36915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158730,549880.00
05/25/2016 02:45,2,0.000,ALERT,213.06,303.88,59.996,1464158703,"274151322000083","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,688364.5,688364.5,25723,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158732,549881.00
05/25/2016 02:45,2,0.000,ALERT,213.74,303.58,60.007,1464158703,"274151322000076","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,732967.8,732967.8,25719,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158734,549882.00
05/25/2016 02:45,2,0.000,ALERT,213.51,305.38,60.028,1464158703,"201051344000868","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,413813.6,413813.6,31994,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158736,549883.00
05/25/2016 02:45,2,0.000,ALERT,213.06,304.48,59.991,1464158703,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,725426.2,725426.2,25633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158738,549884.00
05/25/2016 02:45,2,0.000,ALERT,213.51,304.48,60.002,1464158703,"201051344000988","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,410907.5,410907.5,32292,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158739,549885.00
05/25/2016 02:45,2,0.000,ALERT,213.29,302.07,59.996,1464158703,"201051344001025","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,424752.1,424752.1,36805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158741,549886.00
05/25/2016 02:45,2,0.000,ALERT,213.51,304.48,60.007,1464158703,"201051344000458","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,421730.7,421730.7,32220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158743,549887.00
05/25/2016 02:45,2,0.000,ALERT,214.19,304.48,60.002,1464158703,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,420362.7,420362.7,31816,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158745,549888.00
05/25/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1464158703,"201051344000685","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,426354.5,426354.5,36642,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158747,549889.00
05/25/2016 02:45,2,0.000,ALERT,213.51,302.37,59.991,1464158703,"201051344000917","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,423235.0,423235.0,36645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158748,549890.00
05/25/2016 02:45,2,0.000,ALERT,213.74,303.28,60.007,1464158703,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,428417.4,428417.4,36496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158750,549891.00
05/25/2016 02:45,2,0.000,ALERT,213.51,302.07,59.975,1464158703,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,420679.2,420679.2,36861,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158752,549892.00
05/25/2016 02:45,2,0.000,ALERT,212.83,303.88,60.002,1464158703,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,665455.0,665455.0,25387,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158754,549893.00
05/25/2016 02:45,2,0.000,ALERT,213.96,302.98,60.007,1464158703,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,560571.5,560571.5,26896,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464158756,549894.00
05/25/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1464158703,"201051344001135","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,416744.8,416744.8,36799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158757,549895.00
05/25/2016 02:45,2,0.000,ALERT,213.51,305.38,60.007,1464158703,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,425513.3,425513.3,32252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158759,549896.00
05/25/2016 02:45,2,0.000,ALERT,213.51,302.68,60.007,1464158703,"201051344001203","219011344069620",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,423742.6,423742.6,36830,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158761,549897.00
05/25/2016 02:45,2,0.000,ALERT,212.83,303.28,59.981,1464158703,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,679721.6,679721.6,25417,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158763,549898.00
05/25/2016 02:45,2,0.000,ALERT,213.74,304.18,60.034,1464158703,"201051344000867","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,413066.4,413066.4,32258,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158764,549899.00
05/25/2016 02:45,2,0.000,ALERT,213.29,302.37,59.970,1464158703,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,422331.7,422331.7,36695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158766,549900.00
05/25/2016 02:45,2,0.000,ALERT,213.29,304.18,60.002,1464158703,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,428778.5,428778.5,31649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158768,549901.00
05/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1464158703,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,420615.7,420615.7,31941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158770,549902.00
05/25/2016 02:45,2,0.000,ALERT,213.51,304.78,59.991,1464158703,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,429842.6,429842.6,31575,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158772,549903.00
05/25/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1464158703,"201051344000983","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,421338.5,421338.5,32059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158773,549904.00
05/25/2016 02:45,2,0.000,ALERT,213.29,304.18,60.039,1464158703,"201051344001158","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,415723.1,415723.1,32319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158775,549905.00
05/25/2016 02:45,2,0.000,ALERT,213.74,304.48,59.996,1464158703,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,422729.5,422729.5,31726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158777,549906.00
05/25/2016 02:45,2,0.000,ALERT,213.06,302.37,59.996,1464158703,"274151322000087","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,653328.4,653328.4,25512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464158779,549907.00
05/25/2016 03:00,2,0.000,ALERT,213.96,304.18,60.002,1464159603,"201051344000645","219011344069620",0.00,12.30,0,290.35,306.28,0.0,0.0,0.000,422257.1,422257.1,31865,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159605,549908.00
05/25/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1464159603,"274151322000085","219011344069620",0.00,13.00,0,289.75,306.88,0.0,0.0,0.000,681597.0,681597.0,25425,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159607,549909.00
05/25/2016 03:00,2,0.000,ALERT,214.19,303.88,59.996,1464159603,"201051344000633","219011344069620",0.00,11.70,0,288.55,305.68,0.0,0.0,0.000,413367.3,413367.3,32338,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159609,549910.00
05/25/2016 03:00,2,0.000,ALERT,213.51,303.88,59.996,1464159603,"201051344000469","219011344069620",0.00,11.00,0,289.45,305.68,0.0,0.0,0.000,414677.8,414677.8,32276,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159610,549911.00
05/25/2016 03:00,2,0.000,ALERT,212.83,302.37,60.002,1464159603,"201051344000646","219011344069620",0.00,11.70,0,288.55,304.18,0.0,0.0,0.000,418262.7,418262.7,36832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159612,549912.00
05/25/2016 03:00,2,0.000,ALERT,212.83,303.88,60.007,1464159603,"274151322000052","219011344069620",0.00,13.00,0,289.45,306.88,0.0,0.0,0.000,694603.3,694603.3,25651,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159614,549913.00
05/25/2016 03:00,2,0.000,ALERT,213.74,302.98,60.002,1464159603,"201051344000585","219011344069620",0.00,12.30,0,288.55,304.48,0.0,0.0,0.000,425022.8,425022.8,36834,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159616,549914.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1464159603,"201051344001230","219011344069620",0.00,11.70,0,289.15,304.78,0.0,0.0,0.000,421965.2,421965.2,36635,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159618,549915.00
05/25/2016 03:00,2,0.000,ALERT,214.19,303.88,59.975,1464159603,"201051344000582","219011344069620",0.00,11.70,0,289.75,305.08,0.0,0.0,0.000,415359.2,415359.2,36802,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159619,549916.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1464159603,"201051344000955","219011344069620",0.00,12.00,0,289.15,304.48,0.0,0.0,0.000,427616.5,427616.5,36736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159621,549917.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.98,60.028,1464159603,"274151322000094","219011344069620",0.00,12.30,0,289.15,306.28,0.0,0.0,0.000,560843.3,560843.3,26689,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159623,549918.00
05/25/2016 03:00,2,0.000,ALERT,213.51,305.08,60.034,1464159603,"201051344000579","219011344069620",0.00,12.00,0,290.95,306.88,0.0,0.0,0.000,428688.0,428688.0,12349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159625,549919.00
05/25/2016 03:00,2,0.000,ALERT,213.51,303.28,60.012,1464159603,"201051344000890","219011344069620",0.00,12.00,0,289.75,305.38,0.0,0.0,0.000,424790.6,424790.6,36752,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159626,549920.00
05/25/2016 03:00,2,0.000,ALERT,213.74,302.98,60.007,1464159603,"201051344000438","219011344069620",0.00,11.70,0,289.15,304.48,0.0,0.0,0.000,426823.6,426823.6,36757,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159628,549921.00
05/25/2016 03:00,2,0.000,ALERT,213.51,302.37,59.996,1464159603,"201051344000417","219011344069620",0.00,12.00,0,288.55,304.18,0.0,0.0,0.000,419338.3,419338.3,36917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159630,549922.00
05/25/2016 03:00,2,0.000,ALERT,213.29,303.58,59.991,1464159603,"274151322000083","219011344069620",0.00,12.70,0,290.05,306.88,0.0,0.0,0.000,688364.5,688364.5,25725,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159632,549923.00
05/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1464159603,"274151322000076","219011344069620",0.00,12.70,0,289.45,306.88,0.0,0.0,0.000,732967.8,732967.8,25721,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159634,549924.00
05/25/2016 03:00,2,0.000,ALERT,213.51,305.08,59.996,1464159603,"201051344000868","219011344069620",0.00,12.00,0,290.95,307.18,0.0,0.0,0.000,413813.6,413813.6,31996,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159636,549925.00
05/25/2016 03:00,2,0.000,ALERT,213.29,305.08,59.986,1464159603,"274151322000095","219011344069620",0.00,12.00,0,290.65,307.78,0.0,0.0,0.000,725426.2,725426.2,25635,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159637,549926.00
05/25/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1464159603,"201051344000988","219011344069620",0.00,12.00,0,287.95,305.68,0.0,0.0,0.000,410907.5,410907.5,32294,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159639,549927.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1464159603,"201051344001025","219011344069620",0.00,11.30,0,288.55,304.78,0.0,0.0,0.000,424752.1,424752.1,36807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159641,549928.00
05/25/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1464159603,"201051344000458","219011344069620",0.00,13.00,0,290.35,306.88,0.0,0.0,0.000,421730.7,421730.7,32222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159643,549929.00
05/25/2016 03:00,2,0.000,ALERT,213.96,304.18,59.986,1464159603,"201051344000853","219011344069620",0.00,11.70,0,290.35,305.98,0.0,0.0,0.000,420362.7,420362.7,31818,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159645,549930.00
05/25/2016 03:00,2,0.000,ALERT,213.96,302.98,59.981,1464159603,"201051344000685","219011344069620",0.00,12.00,0,289.15,304.48,0.0,0.0,0.000,426354.5,426354.5,36644,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159646,549931.00
05/25/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1464159603,"201051344000917","219011344069620",0.00,13.00,0,287.95,303.88,0.0,0.0,0.000,423235.0,423235.0,36647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159648,549932.00
05/25/2016 03:00,2,0.000,ALERT,213.96,303.28,59.996,1464159603,"201051344001145","219011344069620",0.00,11.70,0,289.75,305.08,0.0,0.0,0.000,428417.4,428417.4,36498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159650,549933.00
05/25/2016 03:00,2,0.000,ALERT,213.74,302.37,59.991,1464159603,"201051344000651","219011344069620",0.00,11.30,0,288.55,303.88,0.0,0.0,0.000,420679.2,420679.2,36863,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159652,549934.00
05/25/2016 03:00,2,0.000,ALERT,212.83,303.58,59.986,1464159603,"274151322000088","219011344069620",0.00,13.30,0,289.45,306.28,0.0,0.0,0.000,665455.0,665455.0,25389,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159654,549935.00
05/25/2016 03:00,2,0.000,ALERT,213.96,303.28,59.986,1464159603,"274151322000068","219011344069620",0.00,13.30,0,289.15,305.68,0.0,0.0,0.000,560571.5,560571.5,26898,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159656,549936.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.98,60.034,1464159603,"201051344001135","219011344069620",0.00,12.00,0,289.15,304.78,0.0,0.0,0.000,416744.8,416744.8,36801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159657,549937.00
05/25/2016 03:00,2,0.000,ALERT,213.29,305.08,59.991,1464159603,"201051344000594","219011344069620",0.00,11.70,0,290.05,306.58,0.0,0.0,0.000,425513.3,425513.3,32254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159659,549938.00
05/25/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1464159603,"201051344001203","219011344069620",0.00,11.70,0,289.15,305.98,0.0,0.0,0.000,423742.6,423742.6,36832,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159661,549939.00
05/25/2016 03:00,2,0.000,ALERT,213.06,303.28,59.975,1464159603,"274151322000054","219011344069620",0.00,13.30,0,289.75,306.58,0.0,0.0,0.000,679721.6,679721.6,25419,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159663,549940.00
05/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1464159603,"201051344000867","219011344069620",0.00,12.30,0,289.75,306.28,0.0,0.0,0.000,413066.4,413066.4,32260,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159665,549941.00
05/25/2016 03:00,2,0.000,ALERT,213.51,302.68,59.996,1464159603,"201051344001093","219011344069620",0.00,12.70,0,288.85,303.88,0.0,0.0,0.000,422331.7,422331.7,36697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159666,549942.00
05/25/2016 03:00,2,0.000,ALERT,213.29,304.18,59.949,1464159603,"201051344000900","219011344069620",0.00,12.00,0,290.05,305.68,0.0,0.0,0.000,428778.5,428778.5,31651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464159668,549943.00
05/25/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1464159603,"201051344000648","219011344069620",0.00,11.30,0,289.45,305.98,0.0,0.0,0.000,420615.7,420615.7,31943,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159670,549944.00
05/25/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1464159603,"201051344000569","219011344069620",0.00,12.00,0,290.95,306.58,0.0,0.0,0.000,429842.6,429842.6,31577,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159672,549945.00
05/25/2016 03:00,2,0.000,ALERT,213.51,304.48,60.023,1464159603,"201051344000983","219011344069620",0.00,12.30,0,290.35,306.28,0.0,0.0,0.000,421338.5,421338.5,32061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159674,549946.00
05/25/2016 03:00,2,0.000,ALERT,213.51,304.18,59.959,1464159603,"201051344001158","219011344069620",0.00,11.30,0,289.75,305.38,0.0,0.0,0.000,415723.1,415723.1,32321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159675,549947.00
05/25/2016 03:00,2,0.000,ALERT,213.96,304.78,59.986,1464159603,"201051344000576","219011344069620",0.00,11.70,0,290.35,306.28,0.0,0.0,0.000,422729.5,422729.5,31728,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159677,549948.00
05/25/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1464159603,"274151322000087","219011344069620",0.00,13.30,0,288.85,305.98,0.0,0.0,0.000,653328.4,653328.4,25514,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464159679,549949.00
05/25/2016 03:15,2,0.000,ALERT,213.96,303.88,59.986,1464160504,"201051344000645","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,422257.1,422257.1,31867,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160506,549950.00
05/25/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1464160504,"274151322000085","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,681597.0,681597.0,25427,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160507,549951.00
05/25/2016 03:15,2,0.000,ALERT,214.19,303.88,59.986,1464160504,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,413367.3,413367.3,32340,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160509,549952.00
05/25/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1464160504,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,414677.8,414677.8,32278,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160511,549953.00
05/25/2016 03:15,2,0.000,ALERT,213.29,302.68,60.002,1464160504,"201051344000646","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,418262.7,418262.7,36834,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160513,549954.00
05/25/2016 03:15,2,0.000,ALERT,212.83,302.98,59.959,1464160504,"274151322000052","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,694603.3,694603.3,25653,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160515,549955.00
05/25/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1464160504,"201051344000585","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,425022.8,425022.8,36836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160516,549956.00
05/25/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1464160504,"201051344001230","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,421965.2,421965.2,36637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160518,549957.00
05/25/2016 03:15,2,0.000,ALERT,213.96,304.18,59.933,1464160504,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,415359.2,415359.2,36804,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160520,549958.00
05/25/2016 03:15,2,0.000,ALERT,213.06,302.68,59.970,1464160504,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,427616.5,427616.5,36738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160522,549959.00
05/25/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1464160504,"274151322000094","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,560843.3,560843.3,26691,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160523,549960.00
05/25/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1464160504,"201051344000579","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,428688.0,428688.0,12351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160525,549961.00
05/25/2016 03:15,2,0.000,ALERT,213.51,303.28,59.933,1464160504,"201051344000890","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,424790.6,424790.6,36754,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160527,549962.00
05/25/2016 03:15,2,0.000,ALERT,213.74,302.98,59.922,1464160504,"201051344000438","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,426823.6,426823.6,36759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160529,549963.00
05/25/2016 03:15,2,0.000,ALERT,213.74,302.37,59.933,1464160504,"201051344000417","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,419338.3,419338.3,36919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160531,549964.00
05/25/2016 03:15,2,0.000,ALERT,212.83,303.28,59.954,1464160504,"274151322000083","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,688364.5,688364.5,25727,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160533,549965.00
05/25/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1464160504,"274151322000076","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,732967.8,732967.8,25723,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160534,549966.00
05/25/2016 03:15,2,0.000,ALERT,213.51,304.78,59.959,1464160504,"201051344000868","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,413813.6,413813.6,31998,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160536,549967.00
05/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.954,1464160504,"274151322000095","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,725426.2,725426.2,25637,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160538,549968.00
05/25/2016 03:15,2,0.000,ALERT,213.51,304.18,59.954,1464160504,"201051344000988","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,410907.5,410907.5,32296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160540,549969.00
05/25/2016 03:15,2,0.000,ALERT,213.51,302.37,59.944,1464160504,"201051344001025","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,424752.1,424752.1,36809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160542,549970.00
05/25/2016 03:15,2,0.000,ALERT,213.29,304.18,59.922,1464160504,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,421730.7,421730.7,32224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160543,549971.00
05/25/2016 03:15,2,0.000,ALERT,214.41,304.18,59.938,1464160504,"201051344000853","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,420362.7,420362.7,31820,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160545,549972.00
05/25/2016 03:15,2,0.000,ALERT,214.19,302.98,59.949,1464160504,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,426354.5,426354.5,36646,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160547,549973.00
05/25/2016 03:15,2,0.000,ALERT,213.74,302.37,59.954,1464160504,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,423235.0,423235.0,36649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160549,549974.00
05/25/2016 03:15,2,0.000,ALERT,213.96,302.98,59.954,1464160504,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,428417.4,428417.4,36500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160551,549975.00
05/25/2016 03:15,2,0.000,ALERT,213.74,302.07,59.928,1464160504,"201051344000651","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,420679.2,420679.2,36865,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160553,549976.00
05/25/2016 03:15,2,0.000,ALERT,212.83,303.28,59.954,1464160504,"274151322000088","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,665455.0,665455.0,25391,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160554,549977.00
05/25/2016 03:15,2,0.000,ALERT,213.74,302.98,59.959,1464160504,"274151322000068","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,560571.5,560571.5,26900,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160556,549978.00
05/25/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1464160504,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,416744.8,416744.8,36803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160558,549979.00
05/25/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1464160504,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,425513.3,425513.3,32256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160560,549980.00
05/25/2016 03:15,2,0.000,ALERT,213.96,302.68,59.959,1464160504,"201051344001203","219011344069620",0.00,11.70,0,301.17,306.28,0.0,0.0,0.000,423742.6,423742.6,36834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160561,549981.00
05/25/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1464160504,"274151322000054","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,679721.6,679721.6,25421,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160563,549982.00
05/25/2016 03:15,2,0.000,ALERT,213.74,304.18,59.965,1464160504,"201051344000867","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,413066.4,413066.4,32262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160565,549983.00
