ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 03:15,2,0.000,ALERT,213.74,302.98,59.959,1464160504,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,422331.7,422331.7,36699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160567,549984.00
05/25/2016 03:15,2,0.000,ALERT,213.51,304.48,59.965,1464160504,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,428778.5,428778.5,31653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464160569,549985.00
05/25/2016 03:15,2,0.000,ALERT,213.96,303.58,59.959,1464160504,"201051344000648","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,420615.7,420615.7,31945,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160571,549986.00
05/25/2016 03:15,2,0.000,ALERT,213.51,304.78,59.954,1464160504,"201051344000569","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,429842.6,429842.6,31579,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160573,549987.00
05/25/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1464160504,"201051344000983","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,421338.5,421338.5,32063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160575,549988.00
05/25/2016 03:15,2,0.000,ALERT,213.74,303.88,59.949,1464160504,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,415723.1,415723.1,32323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160576,549989.00
05/25/2016 03:15,2,0.000,ALERT,213.96,304.48,59.944,1464160504,"201051344000576","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,422729.5,422729.5,31730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160578,549990.00
05/25/2016 03:15,2,0.000,ALERT,213.51,302.37,59.922,1464160504,"274151322000087","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,653328.4,653328.4,25516,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464160580,549991.00
05/25/2016 03:30,2,0.000,ALERT,214.19,304.78,60.002,1464161403,"201051344000645","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,422257.1,422257.1,31869,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161405,549992.00
05/25/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1464161403,"274151322000085","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,681597.0,681597.0,25429,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161407,549993.00
05/25/2016 03:30,2,0.000,ALERT,214.19,304.18,60.007,1464161403,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,413367.3,413367.3,32342,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161409,549994.00
05/25/2016 03:30,2,0.000,ALERT,213.96,304.48,59.959,1464161403,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,414677.8,414677.8,32280,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161411,549995.00
05/25/2016 03:30,2,0.000,ALERT,213.29,302.98,60.039,1464161403,"201051344000646","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,418262.7,418262.7,36836,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161413,549996.00
05/25/2016 03:30,2,0.000,ALERT,213.06,303.88,60.034,1464161403,"274151322000052","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,694603.3,694603.3,25655,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161415,549997.00
05/25/2016 03:30,2,0.000,ALERT,213.96,303.28,60.034,1464161403,"201051344000585","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,425022.8,425022.8,36838,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161416,549998.00
05/25/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1464161403,"201051344001230","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,421965.2,421965.2,36639,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161418,549999.00
05/25/2016 03:30,2,0.000,ALERT,214.19,303.88,60.012,1464161403,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,415359.2,415359.2,36806,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161420,550000.00
05/25/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1464161403,"201051344000955","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,427616.5,427616.5,36740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161422,550001.00
05/25/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1464161403,"274151322000094","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,560843.3,560843.3,26693,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161423,550002.00
05/25/2016 03:30,2,0.000,ALERT,213.74,305.38,60.002,1464161403,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,428688.0,428688.0,12353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161425,550003.00
05/25/2016 03:30,2,0.000,ALERT,213.51,303.58,60.034,1464161403,"201051344000890","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,424790.6,424790.6,36756,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161427,550004.00
05/25/2016 03:30,2,0.000,ALERT,213.74,302.98,59.996,1464161403,"201051344000438","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,426823.6,426823.6,36761,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161429,550005.00
05/25/2016 03:30,2,0.000,ALERT,213.96,302.37,60.007,1464161403,"201051344000417","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,419338.3,419338.3,36921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161431,550006.00
05/25/2016 03:30,2,0.000,ALERT,213.51,303.88,59.996,1464161403,"274151322000083","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,688364.5,688364.5,25729,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161433,550007.00
05/25/2016 03:30,2,0.000,ALERT,213.96,303.58,59.986,1464161403,"274151322000076","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,732967.8,732967.8,25725,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161434,550008.00
05/25/2016 03:30,2,0.000,ALERT,213.74,305.38,60.018,1464161403,"201051344000868","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,413813.6,413813.6,32000,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161436,550009.00
05/25/2016 03:30,2,0.000,ALERT,213.51,304.78,59.996,1464161403,"274151322000095","219011344069620",0.00,11.70,0,302.68,305.98,0.0,0.0,0.000,725426.2,725426.2,25639,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161438,550010.00
05/25/2016 03:30,2,0.000,ALERT,213.51,304.18,59.986,1464161403,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.98,0.0,0.0,0.000,410907.5,410907.5,32298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161440,550011.00
05/25/2016 03:30,2,0.000,ALERT,213.51,302.07,59.965,1464161403,"201051344001025","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,424752.1,424752.1,36811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161441,550012.00
05/25/2016 03:30,2,0.000,ALERT,213.74,304.78,60.012,1464161403,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,421730.7,421730.7,32226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161443,550013.00
05/25/2016 03:30,2,0.000,ALERT,214.19,304.48,59.996,1464161403,"201051344000853","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,420362.7,420362.7,31822,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161445,550014.00
05/25/2016 03:30,2,0.000,ALERT,214.19,303.28,59.975,1464161403,"201051344000685","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,426354.5,426354.5,36648,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161447,550015.00
05/25/2016 03:30,2,0.000,ALERT,213.74,302.37,59.991,1464161403,"201051344000917","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,423235.0,423235.0,36651,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161449,550016.00
05/25/2016 03:30,2,0.000,ALERT,214.19,303.58,60.002,1464161403,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,428417.4,428417.4,36502,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161451,550017.00
05/25/2016 03:30,2,0.000,ALERT,213.96,302.37,59.986,1464161403,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,420679.2,420679.2,36867,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161452,550018.00
05/25/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1464161403,"274151322000088","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,665455.0,665455.0,25393,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161454,550019.00
05/25/2016 03:30,2,0.000,ALERT,214.19,302.98,59.975,1464161403,"274151322000068","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,560571.5,560571.5,26902,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161456,550020.00
05/25/2016 03:30,2,0.000,ALERT,213.51,302.98,60.018,1464161403,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,416744.8,416744.8,36805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161458,550021.00
05/25/2016 03:30,2,0.000,ALERT,213.29,305.08,60.007,1464161403,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,425513.3,425513.3,32258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161460,550022.00
05/25/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1464161403,"201051344001203","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,423742.6,423742.6,36836,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161461,550023.00
05/25/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1464161403,"274151322000054","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,679721.6,679721.6,25423,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161463,550024.00
05/25/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1464161403,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,413066.4,413066.4,32264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161465,550025.00
05/25/2016 03:30,2,0.000,ALERT,213.74,302.98,59.991,1464161403,"201051344001093","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,422331.7,422331.7,36701,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161467,550026.00
05/25/2016 03:30,2,0.000,ALERT,213.51,304.18,59.981,1464161403,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,428778.5,428778.5,31655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161469,550027.00
05/25/2016 03:30,2,0.000,ALERT,213.96,303.88,60.007,1464161403,"201051344000648","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,420615.7,420615.7,31947,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161470,550028.00
05/25/2016 03:30,2,0.000,ALERT,213.96,305.38,59.991,1464161403,"201051344000569","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,429842.6,429842.6,31581,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161472,550029.00
05/25/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1464161403,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,421338.5,421338.5,32065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161474,550030.00
05/25/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1464161403,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,415723.1,415723.1,32325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161476,550031.00
05/25/2016 03:30,2,0.000,ALERT,214.19,305.08,59.986,1464161403,"201051344000576","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,422729.5,422729.5,31732,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464161478,550032.00
05/25/2016 03:30,2,0.000,ALERT,213.29,302.68,59.970,1464161403,"274151322000087","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,653328.4,653328.4,25518,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464161479,550033.00
05/25/2016 03:45,2,0.000,ALERT,214.19,304.48,59.965,1464162303,"201051344000645","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,422257.1,422257.1,31871,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162305,550034.00
05/25/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1464162303,"274151322000085","219011344069620",0.00,12.70,0,302.07,305.08,0.0,0.0,0.000,681597.0,681597.0,25431,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162306,550035.00
05/25/2016 03:45,2,0.000,ALERT,214.19,304.18,59.959,1464162303,"201051344000633","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,413367.3,413367.3,32344,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162308,550036.00
05/25/2016 03:45,2,0.000,ALERT,213.96,304.48,59.965,1464162303,"201051344000469","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,414677.8,414677.8,32282,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162310,550037.00
05/25/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1464162303,"201051344000646","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,418262.7,418262.7,36838,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162312,550038.00
05/25/2016 03:45,2,0.000,ALERT,213.06,303.58,59.959,1464162303,"274151322000052","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,694603.3,694603.3,25657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162314,550039.00
05/25/2016 03:45,2,0.000,ALERT,213.96,303.28,59.949,1464162303,"201051344000585","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,425022.8,425022.8,36840,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162315,550040.00
05/25/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1464162303,"201051344001230","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,421965.2,421965.2,36641,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162317,550041.00
05/25/2016 03:45,2,0.000,ALERT,214.19,304.18,59.981,1464162303,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,415359.2,415359.2,36808,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162319,550042.00
05/25/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1464162303,"201051344000955","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,427616.5,427616.5,36742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162321,550043.00
05/25/2016 03:45,2,0.000,ALERT,213.06,302.37,59.959,1464162303,"274151322000094","219011344069620",0.00,12.00,0,301.47,304.48,0.0,0.0,0.000,560843.3,560843.3,26695,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162323,550044.00
05/25/2016 03:45,2,0.000,ALERT,213.74,305.08,59.970,1464162303,"201051344000579","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,428688.0,428688.0,12355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162324,550045.00
05/25/2016 03:45,2,0.000,ALERT,213.74,303.88,59.965,1464162303,"201051344000890","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,424790.6,424790.6,36758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162326,550046.00
05/25/2016 03:45,2,0.000,ALERT,213.74,302.98,59.970,1464162303,"201051344000438","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,426823.6,426823.6,36763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162328,550047.00
05/25/2016 03:45,2,0.000,ALERT,213.96,302.98,59.965,1464162303,"201051344000417","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,419338.3,419338.3,36923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162330,550048.00
05/25/2016 03:45,2,0.000,ALERT,213.29,303.58,59.959,1464162303,"274151322000083","219011344069620",0.00,12.30,0,302.37,305.68,0.0,0.0,0.000,688364.5,688364.5,25731,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162332,550049.00
05/25/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1464162303,"274151322000076","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,732967.8,732967.8,25727,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162334,550050.00
05/25/2016 03:45,2,0.000,ALERT,213.74,305.08,59.965,1464162303,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,413813.6,413813.6,32002,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162336,550051.00
05/25/2016 03:45,2,0.000,ALERT,213.06,304.18,59.965,1464162303,"274151322000095","219011344069620",0.00,11.70,0,302.98,305.98,0.0,0.0,0.000,725426.2,725426.2,25641,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162338,550052.00
05/25/2016 03:45,2,0.000,ALERT,213.51,304.18,60.007,1464162303,"201051344000988","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,410907.5,410907.5,32300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162339,550053.00
05/25/2016 03:45,2,0.000,ALERT,213.51,302.68,59.991,1464162303,"201051344001025","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,424752.1,424752.1,36813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162341,550054.00
05/25/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1464162303,"201051344000458","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,421730.7,421730.7,32228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162343,550055.00
05/25/2016 03:45,2,0.000,ALERT,214.19,304.48,59.975,1464162303,"201051344000853","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,420362.7,420362.7,31824,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162345,550056.00
05/25/2016 03:45,2,0.000,ALERT,213.96,303.28,59.965,1464162303,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,426354.5,426354.5,36650,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162347,550057.00
05/25/2016 03:45,2,0.000,ALERT,213.74,302.68,59.970,1464162303,"201051344000917","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,423235.0,423235.0,36653,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162349,550058.00
05/25/2016 03:45,2,0.000,ALERT,213.96,303.28,59.959,1464162303,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,428417.4,428417.4,36504,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162350,550059.00
05/25/2016 03:45,2,0.000,ALERT,213.74,302.37,59.959,1464162303,"201051344000651","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,420679.2,420679.2,36869,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162352,550060.00
05/25/2016 03:45,2,0.000,ALERT,212.83,302.98,59.965,1464162303,"274151322000088","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,665455.0,665455.0,25395,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162354,550061.00
05/25/2016 03:45,2,0.000,ALERT,213.96,302.68,59.938,1464162303,"274151322000068","219011344069620",0.00,13.00,0,301.47,304.18,0.0,0.0,0.000,560571.5,560571.5,26904,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162356,550062.00
05/25/2016 03:45,2,0.000,ALERT,213.29,302.98,59.954,1464162303,"201051344001135","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,416744.8,416744.8,36807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162358,550063.00
05/25/2016 03:45,2,0.000,ALERT,213.51,305.08,59.959,1464162303,"201051344000594","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,425513.3,425513.3,32260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162359,550064.00
05/25/2016 03:45,2,0.000,ALERT,213.74,302.98,59.970,1464162303,"201051344001203","219011344069620",0.00,11.30,0,300.87,306.28,0.0,0.0,0.000,423742.6,423742.6,36838,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162361,550065.00
05/25/2016 03:45,2,0.000,ALERT,213.06,303.88,59.933,1464162303,"274151322000054","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,679721.6,679721.6,25425,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162363,550066.00
05/25/2016 03:45,2,0.000,ALERT,213.96,304.48,59.959,1464162303,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,413066.4,413066.4,32266,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162365,550067.00
05/25/2016 03:45,2,0.000,ALERT,213.74,303.28,59.986,1464162303,"201051344001093","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,422331.7,422331.7,36703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162367,550068.00
05/25/2016 03:45,2,0.000,ALERT,213.51,304.48,59.965,1464162303,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,428778.5,428778.5,31657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162368,550069.00
05/25/2016 03:45,2,0.000,ALERT,213.96,303.88,59.949,1464162303,"201051344000648","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,420615.7,420615.7,31949,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162370,550070.00
05/25/2016 03:45,2,0.000,ALERT,213.74,305.08,59.933,1464162303,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,429842.6,429842.6,31583,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162372,550071.00
05/25/2016 03:45,2,0.000,ALERT,213.51,304.78,59.970,1464162303,"201051344000983","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,421338.5,421338.5,32067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162374,550072.00
05/25/2016 03:45,2,0.000,ALERT,213.74,304.18,59.965,1464162303,"201051344001158","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,415723.1,415723.1,32327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162376,550073.00
05/25/2016 03:45,2,0.000,ALERT,214.19,305.08,59.970,1464162303,"201051344000576","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,422729.5,422729.5,31734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464162378,550074.00
05/25/2016 03:45,2,0.000,ALERT,213.29,302.37,59.944,1464162303,"274151322000087","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,653328.4,653328.4,25520,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464162380,550075.00
05/25/2016 04:00,2,0.000,ALERT,214.19,304.48,59.959,1464163204,"201051344000645","219011344069620",0.00,12.00,0,302.68,305.98,0.0,0.0,0.000,422257.1,422257.1,31873,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163206,550076.00
05/25/2016 04:00,2,0.000,ALERT,213.29,303.58,59.928,1464163204,"274151322000085","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,681597.0,681597.0,25433,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163208,550077.00
05/25/2016 04:00,2,0.000,ALERT,214.19,304.18,59.949,1464163204,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,413367.3,413367.3,32346,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163210,550078.00
05/25/2016 04:00,2,0.000,ALERT,213.74,304.18,60.002,1464163204,"201051344000469","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,414677.8,414677.8,32284,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163212,550079.00
05/25/2016 04:00,2,0.000,ALERT,213.51,302.98,59.991,1464163204,"201051344000646","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,418262.7,418262.7,36840,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163213,550080.00
05/25/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1464163204,"274151322000052","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,694603.3,694603.3,25659,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163215,550081.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.98,59.954,1464163204,"201051344000585","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,425022.8,425022.8,36842,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163217,550082.00
05/25/2016 04:00,2,0.000,ALERT,213.74,303.28,59.965,1464163204,"201051344001230","219011344069620",0.00,11.30,0,301.77,305.08,0.0,0.0,0.000,421965.2,421965.2,36643,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163219,550083.00
05/25/2016 04:00,2,0.000,ALERT,214.19,303.88,59.954,1464163204,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,415359.2,415359.2,36810,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163221,550084.00
05/25/2016 04:00,2,0.000,ALERT,213.29,302.98,59.959,1464163204,"201051344000955","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,427616.5,427616.5,36744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163223,550085.00
05/25/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1464163204,"274151322000094","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,560843.3,560843.3,26697,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163224,550086.00
05/25/2016 04:00,2,0.000,ALERT,213.74,305.08,59.975,1464163204,"201051344000579","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,428688.0,428688.0,12357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163226,550087.00
05/25/2016 04:00,2,0.000,ALERT,213.51,303.28,59.912,1464163204,"201051344000890","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,424790.6,424790.6,36760,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163228,550088.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.68,59.912,1464163204,"201051344000438","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,426823.6,426823.6,36765,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163230,550089.00
05/25/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1464163204,"201051344000417","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,419338.3,419338.3,36925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163232,550090.00
05/25/2016 04:00,2,0.000,ALERT,213.29,303.58,59.949,1464163204,"274151322000083","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,688364.5,688364.5,25733,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163234,550091.00
05/25/2016 04:00,2,0.000,ALERT,213.96,302.98,59.944,1464163204,"274151322000076","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,732967.8,732967.8,25729,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163236,550092.00
05/25/2016 04:00,2,0.000,ALERT,213.74,305.08,59.949,1464163204,"201051344000868","219011344069620",0.00,11.30,0,303.28,306.58,0.0,0.0,0.000,413813.6,413813.6,32004,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163237,550093.00
05/25/2016 04:00,2,0.000,ALERT,213.29,303.58,59.949,1464163204,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.68,0.0,0.0,0.000,725426.2,725426.2,25643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163239,550094.00
05/25/2016 04:00,2,0.000,ALERT,213.51,304.48,59.944,1464163204,"201051344000988","219011344069620",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,410907.5,410907.5,32302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163241,550095.00
05/25/2016 04:00,2,0.000,ALERT,213.51,302.37,59.949,1464163204,"201051344001025","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,424752.1,424752.1,36815,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163243,550096.00
05/25/2016 04:00,2,0.000,ALERT,213.51,304.78,59.959,1464163204,"201051344000458","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,421730.7,421730.7,32230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163245,550097.00
05/25/2016 04:00,2,0.000,ALERT,214.19,304.18,59.965,1464163204,"201051344000853","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,420362.7,420362.7,31826,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163246,550098.00
05/25/2016 04:00,2,0.000,ALERT,214.19,303.28,59.944,1464163204,"201051344000685","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,426354.5,426354.5,36652,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163248,550099.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.37,59.907,1464163204,"201051344000917","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,423235.0,423235.0,36655,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163250,550100.00
05/25/2016 04:00,2,0.000,ALERT,213.96,303.28,59.970,1464163204,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,428417.4,428417.4,36506,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163252,550101.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.37,59.954,1464163204,"201051344000651","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,420679.2,420679.2,36871,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163253,550102.00
05/25/2016 04:00,2,0.000,ALERT,212.61,302.98,59.896,1464163204,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,665455.0,665455.0,25397,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163255,550103.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.68,59.938,1464163204,"274151322000068","219011344069620",0.00,12.70,0,300.87,303.88,0.0,0.0,0.000,560571.5,560571.5,26906,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163258,550104.00
05/25/2016 04:00,2,0.000,ALERT,213.29,302.68,59.938,1464163204,"201051344001135","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,416744.8,416744.8,36809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163259,550105.00
05/25/2016 04:00,2,0.000,ALERT,213.51,305.08,59.954,1464163204,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,425513.3,425513.3,32262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163261,550106.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.68,59.959,1464163204,"201051344001203","219011344069620",0.00,11.30,0,301.17,306.28,0.0,0.0,0.000,423742.6,423742.6,36840,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163263,550107.00
05/25/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1464163204,"274151322000054","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,679721.6,679721.6,25427,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163265,550108.00
05/25/2016 04:00,2,0.000,ALERT,213.96,304.48,59.970,1464163204,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,413066.4,413066.4,32268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163267,550109.00
05/25/2016 04:00,2,0.000,ALERT,213.74,302.98,59.965,1464163204,"201051344001093","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,422331.7,422331.7,36705,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163269,550110.00
05/25/2016 04:00,2,0.000,ALERT,213.51,304.48,60.012,1464163204,"201051344000900","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,428778.5,428778.5,31659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163270,550111.00
05/25/2016 04:00,2,0.000,ALERT,213.96,303.88,60.002,1464163204,"201051344000648","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,420615.7,420615.7,31951,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163272,550112.00
05/25/2016 04:00,2,0.000,ALERT,213.74,305.38,59.991,1464163204,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,429842.6,429842.6,31585,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163274,550113.00
05/25/2016 04:00,2,0.000,ALERT,213.74,305.38,59.975,1464163204,"201051344000983","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,421338.5,421338.5,32069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163276,550114.00
05/25/2016 04:00,2,0.000,ALERT,213.96,304.78,59.975,1464163204,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,415723.1,415723.1,32329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163278,550115.00
05/25/2016 04:00,2,0.000,ALERT,214.19,305.08,59.970,1464163204,"201051344000576","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,422729.5,422729.5,31736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464163279,550116.00
05/25/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1464163204,"274151322000087","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,653328.4,653328.4,25522,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464163281,550117.00
05/25/2016 04:15,2,0.000,ALERT,214.41,304.78,60.034,1464164103,"201051344000645","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,422257.1,422257.1,31875,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164106,550118.00
05/25/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1464164103,"274151322000085","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,681597.0,681597.0,25435,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164107,550119.00
05/25/2016 04:15,2,0.000,ALERT,214.41,304.18,60.007,1464164103,"201051344000633","219011344069620",0.00,11.30,0,300.87,306.28,0.0,0.0,0.000,413367.3,413367.3,32348,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164109,550120.00
05/25/2016 04:15,2,0.000,ALERT,213.96,304.78,60.002,1464164103,"201051344000469","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,414677.8,414677.8,32286,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164111,550121.00
05/25/2016 04:15,2,0.000,ALERT,213.51,302.68,60.007,1464164103,"201051344000646","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,418262.7,418262.7,36842,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164113,550122.00
05/25/2016 04:15,2,0.000,ALERT,213.29,304.18,59.970,1464164103,"274151322000052","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,694603.3,694603.3,25661,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164115,550123.00
05/25/2016 04:15,2,0.000,ALERT,213.96,303.28,59.996,1464164103,"201051344000585","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,425022.8,425022.8,36844,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164116,550124.00
05/25/2016 04:15,2,0.000,ALERT,213.51,303.28,59.996,1464164103,"201051344001230","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,421965.2,421965.2,36645,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164118,550125.00
05/25/2016 04:15,2,0.000,ALERT,214.19,304.18,59.965,1464164103,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.08,0.0,0.0,0.000,415359.2,415359.2,36812,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164120,550126.00
05/25/2016 04:15,2,0.000,ALERT,213.51,303.28,60.002,1464164103,"201051344000955","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,427616.5,427616.5,36746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164122,550127.00
05/25/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1464164103,"274151322000094","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,560843.3,560843.3,26699,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164124,550128.00
