ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 04:15,2,0.000,ALERT,213.74,305.08,59.986,1464164103,"201051344000579","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,428688.0,428688.0,12359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164126,550129.00
05/25/2016 04:15,2,0.000,ALERT,213.51,303.58,60.002,1464164103,"201051344000890","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,424790.6,424790.6,36762,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164128,550130.00
05/25/2016 04:15,2,0.000,ALERT,213.96,302.98,60.028,1464164103,"201051344000438","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,426823.6,426823.6,36767,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164129,550131.00
05/25/2016 04:15,2,0.000,ALERT,213.96,302.68,60.002,1464164103,"201051344000417","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,419338.3,419338.3,36927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164131,550132.00
05/25/2016 04:15,2,0.000,ALERT,213.51,303.88,60.028,1464164103,"274151322000083","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,688364.5,688364.5,25735,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164133,550133.00
05/25/2016 04:15,2,0.000,ALERT,213.96,303.58,60.002,1464164103,"274151322000076","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,732967.8,732967.8,25731,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164135,550134.00
05/25/2016 04:15,2,0.000,ALERT,213.74,305.08,59.954,1464164103,"201051344000868","219011344069620",0.00,11.70,0,303.28,307.48,0.0,0.0,0.000,413813.6,413813.6,32006,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164137,550135.00
05/25/2016 04:15,2,0.000,ALERT,213.51,304.48,60.007,1464164103,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.68,0.0,0.0,0.000,725426.2,725426.2,25645,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164139,550136.00
05/25/2016 04:15,2,0.000,ALERT,213.74,304.48,59.996,1464164103,"201051344000988","219011344069620",0.00,11.70,0,300.27,306.58,0.0,0.0,0.000,410907.5,410907.5,32304,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164140,550137.00
05/25/2016 04:15,2,0.000,ALERT,213.74,302.37,59.996,1464164103,"201051344001025","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,424752.1,424752.1,36817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164142,550138.00
05/25/2016 04:15,2,0.000,ALERT,213.74,305.08,59.996,1464164103,"201051344000458","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,421730.7,421730.7,32232,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164144,550139.00
05/25/2016 04:15,2,0.000,ALERT,214.64,304.78,59.949,1464164103,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,420362.7,420362.7,31828,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164146,550140.00
05/25/2016 04:15,2,0.000,ALERT,214.19,303.28,59.991,1464164103,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,426354.5,426354.5,36654,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164148,550141.00
05/25/2016 04:15,2,0.000,ALERT,213.96,302.98,60.002,1464164103,"201051344000917","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,423235.0,423235.0,36657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164149,550142.00
05/25/2016 04:15,2,0.000,ALERT,214.41,303.58,59.996,1464164103,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,428417.4,428417.4,36508,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164151,550143.00
05/25/2016 04:15,2,0.000,ALERT,213.96,302.37,59.996,1464164103,"201051344000651","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,420679.2,420679.2,36873,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164153,550144.00
05/25/2016 04:15,2,0.000,ALERT,213.29,303.58,59.996,1464164103,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,665455.0,665455.0,25399,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164155,550145.00
05/25/2016 04:15,2,0.000,ALERT,214.19,302.98,59.986,1464164103,"274151322000068","219011344069620",0.00,12.70,0,300.87,303.88,0.0,0.0,0.000,560571.5,560571.5,26908,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164157,550146.00
05/25/2016 04:15,2,0.000,ALERT,213.51,302.98,59.996,1464164103,"201051344001135","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,416744.8,416744.8,36811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164158,550147.00
05/25/2016 04:15,2,0.000,ALERT,213.74,305.38,60.007,1464164103,"201051344000594","219011344069620",0.00,11.30,0,302.37,307.48,0.0,0.0,0.000,425513.3,425513.3,32264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164160,550148.00
05/25/2016 04:15,2,0.000,ALERT,213.96,302.68,59.949,1464164103,"201051344001203","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,423742.6,423742.6,36842,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164162,550149.00
05/25/2016 04:15,2,0.000,ALERT,213.29,303.88,59.991,1464164103,"274151322000054","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,679721.6,679721.6,25429,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164164,550150.00
05/25/2016 04:15,2,0.000,ALERT,214.19,304.78,60.002,1464164103,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,413066.4,413066.4,32270,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164166,550151.00
05/25/2016 04:15,2,0.000,ALERT,213.74,302.98,60.002,1464164103,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,422331.7,422331.7,36707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464164167,550152.00
05/25/2016 04:15,2,0.000,ALERT,213.74,304.48,59.996,1464164103,"201051344000900","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,428778.5,428778.5,31661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164169,550153.00
05/25/2016 04:15,2,0.000,ALERT,214.19,304.48,60.002,1464164103,"201051344000648","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,420615.7,420615.7,31953,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164171,550154.00
05/25/2016 04:15,2,0.000,ALERT,213.96,305.38,59.970,1464164103,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,429842.6,429842.6,31587,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164173,550155.00
05/25/2016 04:15,2,0.000,ALERT,213.96,304.78,59.996,1464164103,"201051344000983","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,421338.5,421338.5,32071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164175,550156.00
05/25/2016 04:15,2,0.000,ALERT,213.96,304.48,59.996,1464164103,"201051344001158","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,415723.1,415723.1,32331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164176,550157.00
05/25/2016 04:15,2,0.000,ALERT,214.19,305.08,59.986,1464164103,"201051344000576","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,422729.5,422729.5,31738,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164178,550158.00
05/25/2016 04:15,2,0.000,ALERT,213.51,302.68,59.981,1464164103,"274151322000087","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,653328.4,653328.4,25524,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464164180,550159.00
05/25/2016 04:30,2,0.000,ALERT,214.19,304.18,59.991,1464165003,"201051344000645","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,422257.1,422257.1,31877,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165005,550160.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.58,59.996,1464165003,"274151322000085","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,681597.0,681597.0,25437,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165007,550161.00
05/25/2016 04:30,2,0.000,ALERT,213.96,303.58,59.996,1464165003,"201051344000633","219011344069620",0.00,11.30,0,300.27,305.98,0.0,0.0,0.000,413367.3,413367.3,32350,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165009,550162.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.88,60.039,1464165003,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,414677.8,414677.8,32288,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165011,550163.00
05/25/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1464165003,"201051344000646","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,418262.7,418262.7,36844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165013,550164.00
05/25/2016 04:30,2,0.000,ALERT,213.06,303.88,60.007,1464165003,"274151322000052","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,694603.3,694603.3,25663,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165015,550165.00
05/25/2016 04:30,2,0.000,ALERT,213.51,302.98,60.002,1464165003,"201051344000585","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,425022.8,425022.8,36846,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165016,550166.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1464165003,"201051344001230","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,421965.2,421965.2,36647,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165018,550167.00
05/25/2016 04:30,2,0.000,ALERT,213.96,303.58,59.991,1464165003,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.08,0.0,0.0,0.000,415359.2,415359.2,36814,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165020,550168.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.98,59.996,1464165003,"201051344000955","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,427616.5,427616.5,36748,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165022,550169.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.37,59.981,1464165003,"274151322000094","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,560843.3,560843.3,26701,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165024,550170.00
05/25/2016 04:30,2,0.000,ALERT,213.74,304.48,60.002,1464165003,"201051344000579","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,428688.0,428688.0,12361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165025,550171.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.58,60.034,1464165003,"201051344000890","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,424790.6,424790.6,36764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165027,550172.00
05/25/2016 04:30,2,0.000,ALERT,213.51,302.68,59.959,1464165003,"201051344000438","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,426823.6,426823.6,36769,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165029,550173.00
05/25/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1464165003,"201051344000417","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,419338.3,419338.3,36929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165031,550174.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.58,59.944,1464165003,"274151322000083","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,688364.5,688364.5,25737,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165033,550175.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.28,59.944,1464165003,"274151322000076","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,732967.8,732967.8,25733,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165034,550176.00
05/25/2016 04:30,2,0.000,ALERT,213.74,304.78,60.018,1464165003,"201051344000868","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,413813.6,413813.6,32008,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165036,550177.00
05/25/2016 04:30,2,0.000,ALERT,213.29,304.18,59.975,1464165003,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,725426.2,725426.2,25647,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165038,550178.00
05/25/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1464165003,"201051344000988","219011344069620",0.00,11.70,0,299.67,306.28,0.0,0.0,0.000,410907.5,410907.5,32306,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165040,550179.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1464165003,"201051344001025","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,424752.1,424752.1,36819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165042,550180.00
05/25/2016 04:30,2,0.000,ALERT,213.51,304.18,59.996,1464165003,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,421730.7,421730.7,32234,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165044,550181.00
05/25/2016 04:30,2,0.000,ALERT,213.74,302.98,59.981,1464165003,"201051344000685","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,426354.5,426354.5,36656,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165047,550182.00
05/25/2016 04:30,2,0.000,ALERT,213.74,302.68,59.975,1464165003,"201051344000917","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,423235.0,423235.0,36659,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165049,550183.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.28,59.981,1464165003,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,428417.4,428417.4,36510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165051,550184.00
05/25/2016 04:30,2,0.000,ALERT,213.74,302.37,59.949,1464165003,"201051344000651","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,420679.2,420679.2,36875,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165053,550185.00
05/25/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1464165003,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,665455.0,665455.0,25401,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165054,550186.00
05/25/2016 04:30,2,0.000,ALERT,213.96,302.68,59.954,1464165003,"274151322000068","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,560571.5,560571.5,26910,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165056,550187.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1464165003,"201051344001135","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,416744.8,416744.8,36813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165058,550188.00
05/25/2016 04:30,2,0.000,ALERT,213.29,304.48,60.018,1464165003,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,425513.3,425513.3,32266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165060,550189.00
05/25/2016 04:30,2,0.000,ALERT,213.51,302.68,59.938,1464165003,"201051344001203","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,423742.6,423742.6,36844,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165061,550190.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1464165003,"274151322000054","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,679721.6,679721.6,25431,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165063,550191.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.58,59.970,1464165003,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,413066.4,413066.4,32272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165065,550192.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.68,59.949,1464165003,"201051344001093","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,422331.7,422331.7,36709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165067,550193.00
05/25/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1464165003,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,428778.5,428778.5,31663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165069,550194.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.28,59.981,1464165003,"201051344000648","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,420615.7,420615.7,31955,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165071,550195.00
05/25/2016 04:30,2,0.000,ALERT,213.51,304.48,59.949,1464165003,"201051344000569","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,429842.6,429842.6,31589,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165072,550196.00
05/25/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1464165003,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,421338.5,421338.5,32073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165074,550197.00
05/25/2016 04:30,2,0.000,ALERT,213.96,304.48,59.975,1464165003,"201051344000576","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,422729.5,422729.5,31740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165078,550198.00
05/25/2016 04:30,2,0.000,ALERT,213.29,302.68,59.938,1464165003,"274151322000087","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,653328.4,653328.4,25526,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165080,550199.00
05/25/2016 04:30,2,0.000,ALERT,213.74,303.28,59.986,1464165003,"201051344000853","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,420362.7,420362.7,31830,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165081,550200.00
05/25/2016 04:30,2,0.000,ALERT,213.51,303.28,59.975,1464165003,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,415723.1,415723.1,32333,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165083,550201.00
05/25/2016 04:45,2,0.000,ALERT,213.96,303.88,59.959,1464165904,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,422257.1,422257.1,31879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165906,550202.00
05/25/2016 04:45,2,0.000,ALERT,213.29,303.28,59.954,1464165904,"274151322000085","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,681597.0,681597.0,25439,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165907,550203.00
05/25/2016 04:45,2,0.000,ALERT,213.96,303.58,59.949,1464165904,"201051344000633","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,413367.3,413367.3,32352,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165909,550204.00
05/25/2016 04:45,2,0.000,ALERT,213.74,303.88,59.975,1464165904,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,414677.8,414677.8,32290,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165911,550205.00
05/25/2016 04:45,2,0.000,ALERT,213.29,302.37,59.965,1464165904,"201051344000646","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,418262.7,418262.7,36846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165913,550206.00
05/25/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1464165904,"274151322000052","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,694603.3,694603.3,25665,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165915,550207.00
05/25/2016 04:45,2,0.000,ALERT,213.51,302.68,59.965,1464165904,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,425022.8,425022.8,36848,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165916,550208.00
05/25/2016 04:45,2,0.000,ALERT,213.51,302.98,59.933,1464165904,"201051344001230","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,421965.2,421965.2,36649,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165918,550209.00
05/25/2016 04:45,2,0.000,ALERT,213.74,303.28,59.965,1464165904,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,415359.2,415359.2,36816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165920,550210.00
05/25/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1464165904,"201051344000955","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,427616.5,427616.5,36750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165922,550211.00
05/25/2016 04:45,2,0.000,ALERT,213.29,302.68,59.959,1464165904,"274151322000094","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,560843.3,560843.3,26703,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165924,550212.00
05/25/2016 04:45,2,0.000,ALERT,213.51,304.78,59.965,1464165904,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,428688.0,428688.0,12363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165925,550213.00
05/25/2016 04:45,2,0.000,ALERT,213.06,302.68,59.975,1464165904,"201051344000890","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,424790.6,424790.6,36766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165927,550214.00
05/25/2016 04:45,2,0.000,ALERT,213.29,302.07,59.959,1464165904,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,426823.6,426823.6,36771,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165929,550215.00
05/25/2016 04:45,2,0.000,ALERT,213.29,301.17,59.949,1464165904,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,419338.3,419338.3,36931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165931,550216.00
05/25/2016 04:45,2,0.000,ALERT,213.74,303.28,59.954,1464165904,"274151322000076","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,732967.8,732967.8,25735,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165934,550217.00
05/25/2016 04:45,2,0.000,ALERT,213.51,304.78,59.965,1464165904,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,413813.6,413813.6,32010,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165936,550218.00
05/25/2016 04:45,2,0.000,ALERT,213.06,303.88,59.959,1464165904,"274151322000095","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,725426.2,725426.2,25649,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165938,550219.00
05/25/2016 04:45,2,0.000,ALERT,213.29,304.18,59.965,1464165904,"201051344000988","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,410907.5,410907.5,32308,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165940,550220.00
05/25/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1464165904,"201051344001025","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,424752.1,424752.1,36821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165941,550221.00
05/25/2016 04:45,2,0.000,ALERT,213.29,304.18,59.949,1464165904,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,421730.7,421730.7,32236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165943,550222.00
05/25/2016 04:45,2,0.000,ALERT,214.19,304.18,59.991,1464165904,"201051344000853","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,420362.7,420362.7,31832,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165945,550223.00
05/25/2016 04:45,2,0.000,ALERT,213.51,302.07,59.965,1464165904,"201051344000685","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,426354.5,426354.5,36658,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165947,550224.00
05/25/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1464165904,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,423235.0,423235.0,36661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165949,550225.00
05/25/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1464165904,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,428417.4,428417.4,36512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165950,550226.00
05/25/2016 04:45,2,0.000,ALERT,213.29,301.17,59.965,1464165904,"201051344000651","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,420679.2,420679.2,36877,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165952,550227.00
05/25/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1464165904,"274151322000088","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,665455.0,665455.0,25403,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165954,550228.00
05/25/2016 04:45,2,0.000,ALERT,213.96,302.37,60.012,1464165904,"274151322000068","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,560571.5,560571.5,26912,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165956,550229.00
05/25/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1464165904,"201051344001135","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,416744.8,416744.8,36815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165958,550230.00
05/25/2016 04:45,2,0.000,ALERT,213.51,305.08,59.965,1464165904,"201051344000594","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,425513.3,425513.3,32268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165960,550231.00
05/25/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1464165904,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,423742.6,423742.6,36846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464165961,550232.00
05/25/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1464165904,"274151322000054","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,679721.6,679721.6,25433,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165963,550233.00
05/25/2016 04:45,2,0.000,ALERT,213.96,304.18,59.981,1464165904,"201051344000867","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,413066.4,413066.4,32274,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165965,550234.00
05/25/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1464165904,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,422331.7,422331.7,36711,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165967,550235.00
05/25/2016 04:45,2,0.000,ALERT,213.29,304.18,59.959,1464165904,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,428778.5,428778.5,31665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165968,550236.00
05/25/2016 04:45,2,0.000,ALERT,213.96,303.58,59.970,1464165904,"201051344000648","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,420615.7,420615.7,31957,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165971,550237.00
05/25/2016 04:45,2,0.000,ALERT,213.74,304.78,59.970,1464165904,"201051344000569","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,429842.6,429842.6,31591,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165973,550238.00
05/25/2016 04:45,2,0.000,ALERT,213.51,304.48,59.965,1464165904,"201051344000983","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,421338.5,421338.5,32075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165974,550239.00
05/25/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1464165904,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,415723.1,415723.1,32335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165976,550240.00
05/25/2016 04:45,2,0.000,ALERT,213.96,304.48,59.981,1464165904,"201051344000576","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,422729.5,422729.5,31742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165978,550241.00
05/25/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1464165904,"274151322000087","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,653328.4,653328.4,25528,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165980,550242.00
05/25/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1464165904,"274151322000083","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,688364.5,688364.5,25739,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464165982,550243.00
05/25/2016 05:00,2,0.000,ALERT,213.96,304.18,59.981,1464166804,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,422257.1,422257.1,31881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166806,550244.00
05/25/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1464166804,"274151322000085","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,681597.0,681597.0,25441,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166808,550245.00
05/25/2016 05:00,2,0.000,ALERT,213.96,303.88,59.986,1464166804,"201051344000633","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,413367.3,413367.3,32354,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166810,550246.00
05/25/2016 05:00,2,0.000,ALERT,213.29,304.18,59.965,1464166804,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,414677.8,414677.8,32292,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464166811,550247.00
05/25/2016 05:00,2,0.000,ALERT,212.83,302.07,59.981,1464166804,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,418262.7,418262.7,36848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166813,550248.00
05/25/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1464166804,"274151322000052","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,694603.3,694603.3,25667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166815,550249.00
05/25/2016 05:00,2,0.000,ALERT,213.29,302.37,59.981,1464166804,"201051344000585","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,425022.8,425022.8,36850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166817,550250.00
05/25/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1464166804,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,421965.2,421965.2,36651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464166819,550251.00
05/25/2016 05:00,2,0.000,ALERT,213.51,302.68,59.970,1464166804,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,415359.2,415359.2,36818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166820,550252.00
05/25/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1464166804,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,427616.5,427616.5,36752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166822,550253.00
05/25/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1464166804,"274151322000094","219011344069620",0.00,12.00,0,300.87,303.58,0.0,0.0,0.000,560843.3,560843.3,26705,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166824,550254.00
05/25/2016 05:00,2,0.000,ALERT,213.29,304.78,59.965,1464166804,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,428688.0,428688.0,12365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166826,550255.00
05/25/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1464166804,"201051344000890","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,424790.6,424790.6,36768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166828,550256.00
05/25/2016 05:00,2,0.000,ALERT,213.29,302.37,60.018,1464166804,"201051344000438","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,426823.6,426823.6,36773,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166829,550257.00
05/25/2016 05:00,2,0.000,ALERT,213.29,301.47,59.970,1464166804,"201051344000417","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,419338.3,419338.3,36933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166831,550258.00
05/25/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1464166804,"274151322000083","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,688364.5,688364.5,25741,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166833,550259.00
05/25/2016 05:00,2,0.000,ALERT,213.51,302.07,59.996,1464166804,"274151322000076","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,732967.8,732967.8,25737,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166835,550260.00
05/25/2016 05:00,2,0.000,ALERT,213.29,305.08,59.970,1464166804,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,413813.6,413813.6,32012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166837,550261.00
05/25/2016 05:00,2,0.000,ALERT,212.83,303.58,59.975,1464166804,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.38,0.0,0.0,0.000,725426.2,725426.2,25651,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166839,550262.00
05/25/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1464166804,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,410907.5,410907.5,32310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464166840,550263.00
05/25/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1464166804,"201051344001025","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,424752.1,424752.1,36823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166842,550264.00
05/25/2016 05:00,2,0.000,ALERT,213.29,304.48,59.954,1464166804,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,421730.7,421730.7,32238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166844,550265.00
05/25/2016 05:00,2,0.000,ALERT,213.96,304.18,59.954,1464166804,"201051344000853","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,420362.7,420362.7,31834,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166846,550266.00
05/25/2016 05:00,2,0.000,ALERT,213.51,302.07,59.954,1464166804,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,426354.5,426354.5,36660,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166848,550267.00
05/25/2016 05:00,2,0.000,ALERT,213.29,301.47,59.917,1464166804,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,423235.0,423235.0,36663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166849,550268.00
05/25/2016 05:00,2,0.000,ALERT,213.29,302.37,59.959,1464166804,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,428417.4,428417.4,36514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166851,550269.00
05/25/2016 05:00,2,0.000,ALERT,213.29,301.47,60.012,1464166804,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,420679.2,420679.2,36879,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464166853,550270.00
05/25/2016 05:00,2,0.000,ALERT,212.61,302.98,59.954,1464166804,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,665455.0,665455.0,25405,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166855,550271.00
05/25/2016 05:00,2,0.000,ALERT,213.51,301.77,59.949,1464166804,"274151322000068","219011344069620",0.00,12.70,0,300.57,303.58,0.0,0.0,0.000,560571.5,560571.5,26914,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166857,550272.00
05/25/2016 05:00,2,0.000,ALERT,212.83,302.07,59.933,1464166804,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,416744.8,416744.8,36817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166858,550273.00
