ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 05:00,2,0.000,ALERT,213.06,304.78,59.949,1464166804,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,425513.3,425513.3,32270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166860,550274.00
05/25/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1464166804,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,423742.6,423742.6,36848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166862,550275.00
05/25/2016 05:00,2,0.000,ALERT,212.61,303.28,59.991,1464166804,"274151322000054","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,679721.6,679721.6,25435,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166864,550276.00
05/25/2016 05:00,2,0.000,ALERT,213.51,304.18,59.991,1464166804,"201051344000867","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,413066.4,413066.4,32276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166866,550277.00
05/25/2016 05:00,2,0.000,ALERT,213.06,301.77,59.944,1464166804,"201051344001093","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,422331.7,422331.7,36713,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166867,550278.00
05/25/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1464166804,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,428778.5,428778.5,31667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166869,550279.00
05/25/2016 05:00,2,0.000,ALERT,213.51,303.58,59.938,1464166804,"201051344000648","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,420615.7,420615.7,31959,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166871,550280.00
05/25/2016 05:00,2,0.000,ALERT,213.29,304.78,59.949,1464166804,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,429842.6,429842.6,31593,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166873,550281.00
05/25/2016 05:00,2,0.000,ALERT,213.29,304.48,59.922,1464166804,"201051344000983","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,421338.5,421338.5,32077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166875,550282.00
05/25/2016 05:00,2,0.000,ALERT,213.29,303.88,59.949,1464166804,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,415723.1,415723.1,32337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166877,550283.00
05/25/2016 05:00,2,0.000,ALERT,213.74,304.78,59.975,1464166804,"201051344000576","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,422729.5,422729.5,31744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166879,550284.00
05/25/2016 05:00,2,0.000,ALERT,212.83,301.77,59.944,1464166804,"274151322000087","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,653328.4,653328.4,25530,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464166880,550285.00
05/25/2016 05:15,2,0.000,ALERT,213.06,302.98,59.922,1464167704,"201051344000645","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,422257.1,422257.1,31883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167706,550286.00
05/25/2016 05:15,2,0.000,ALERT,212.38,302.37,59.975,1464167704,"274151322000085","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,681597.0,681597.0,25443,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167708,550287.00
05/25/2016 05:15,2,0.000,ALERT,213.29,302.68,59.986,1464167704,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,413367.3,413367.3,32356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167710,550288.00
05/25/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1464167704,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,414677.8,414677.8,32294,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167711,550289.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1464167704,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,418262.7,418262.7,36850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167713,550290.00
05/25/2016 05:15,2,0.000,ALERT,212.16,301.47,60.012,1464167704,"274151322000052","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,694603.3,694603.3,25669,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167715,550291.00
05/25/2016 05:15,2,0.000,ALERT,212.83,301.17,59.959,1464167704,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,425022.8,425022.8,36852,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167717,550292.00
05/25/2016 05:15,2,0.000,ALERT,212.61,301.47,60.007,1464167704,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,421965.2,421965.2,36653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167718,550293.00
05/25/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1464167704,"201051344000582","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,415359.2,415359.2,36820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167720,550294.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.944,1464167704,"201051344000955","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,427616.5,427616.5,36754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167722,550295.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.77,59.996,1464167704,"274151322000094","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,560843.3,560843.3,26707,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167724,550296.00
05/25/2016 05:15,2,0.000,ALERT,212.61,303.58,59.981,1464167704,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,428688.0,428688.0,12367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167726,550297.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1464167704,"201051344000890","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,424790.6,424790.6,36770,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167727,550298.00
05/25/2016 05:15,2,0.000,ALERT,212.83,301.17,59.986,1464167704,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,426823.6,426823.6,36775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167729,550299.00
05/25/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1464167704,"201051344000417","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,419338.3,419338.3,36935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167731,550300.00
05/25/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1464167704,"274151322000083","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,688364.5,688364.5,25743,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167733,550301.00
05/25/2016 05:15,2,0.000,ALERT,212.83,302.68,59.986,1464167704,"274151322000076","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,732967.8,732967.8,25739,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167735,550302.00
05/25/2016 05:15,2,0.000,ALERT,212.38,303.28,59.965,1464167704,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,413813.6,413813.6,32014,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167737,550303.00
05/25/2016 05:15,2,0.000,ALERT,212.16,302.98,59.991,1464167704,"274151322000095","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,725426.2,725426.2,25653,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167739,550304.00
05/25/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1464167704,"201051344000988","219011344069620",0.00,11.70,0,299.37,305.68,0.0,0.0,0.000,410907.5,410907.5,32312,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167740,550305.00
05/25/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1464167704,"201051344001025","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,424752.1,424752.1,36825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167742,550306.00
05/25/2016 05:15,2,0.000,ALERT,212.61,303.28,60.007,1464167704,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,421730.7,421730.7,32240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167744,550307.00
05/25/2016 05:15,2,0.000,ALERT,213.29,302.68,59.991,1464167704,"201051344000853","219011344069620",0.00,11.30,0,301.17,305.98,0.0,0.0,0.000,420362.7,420362.7,31836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167746,550308.00
05/25/2016 05:15,2,0.000,ALERT,213.06,301.17,59.965,1464167704,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,426354.5,426354.5,36662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167748,550309.00
05/25/2016 05:15,2,0.000,ALERT,212.83,300.87,59.986,1464167704,"201051344000917","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,423235.0,423235.0,36665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167749,550310.00
05/25/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1464167704,"201051344001145","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,428417.4,428417.4,36516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167751,550311.00
05/25/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1464167704,"201051344000651","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,420679.2,420679.2,36881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167753,550312.00
05/25/2016 05:15,2,0.000,ALERT,211.93,302.07,59.991,1464167704,"274151322000088","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,665455.0,665455.0,25407,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167755,550313.00
05/25/2016 05:15,2,0.000,ALERT,212.83,301.17,59.991,1464167704,"274151322000068","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,560571.5,560571.5,26916,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167757,550314.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.47,60.018,1464167704,"201051344001135","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,416744.8,416744.8,36819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167759,550315.00
05/25/2016 05:15,2,0.000,ALERT,212.38,303.28,60.002,1464167704,"201051344000594","219011344069620",0.00,11.30,0,301.17,306.28,0.0,0.0,0.000,425513.3,425513.3,32272,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167761,550316.00
05/25/2016 05:15,2,0.000,ALERT,212.61,300.87,59.991,1464167704,"201051344001203","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,423742.6,423742.6,36850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167762,550317.00
05/25/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1464167704,"274151322000054","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,679721.6,679721.6,25437,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167764,550318.00
05/25/2016 05:15,2,0.000,ALERT,212.83,302.68,60.034,1464167704,"201051344000867","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,413066.4,413066.4,32278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167766,550319.00
05/25/2016 05:15,2,0.000,ALERT,212.61,301.17,60.028,1464167704,"201051344001093","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,422331.7,422331.7,36715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167768,550320.00
05/25/2016 05:15,2,0.000,ALERT,212.38,302.68,59.996,1464167704,"201051344000900","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,428778.5,428778.5,31669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464167769,550321.00
05/25/2016 05:15,2,0.000,ALERT,212.83,302.07,60.039,1464167704,"201051344000648","219011344069620",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,420615.7,420615.7,31961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167771,550322.00
05/25/2016 05:15,2,0.000,ALERT,212.38,303.28,60.012,1464167704,"201051344000569","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,429842.6,429842.6,31595,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167773,550323.00
05/25/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1464167704,"201051344000983","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,421338.5,421338.5,32079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167775,550324.00
05/25/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1464167704,"201051344001158","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,415723.1,415723.1,32339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167777,550325.00
05/25/2016 05:15,2,0.000,ALERT,212.83,302.98,60.007,1464167704,"201051344000576","219011344069620",0.00,11.30,0,301.17,306.28,0.0,0.0,0.000,422729.5,422729.5,31746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167779,550326.00
05/25/2016 05:15,2,0.000,ALERT,212.38,301.77,59.996,1464167704,"274151322000087","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,653328.4,653328.4,25532,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464167780,550327.00
05/25/2016 05:30,2,0.000,ALERT,213.06,302.68,59.949,1464168603,"201051344000645","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,422257.1,422257.1,31885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168605,550328.00
05/25/2016 05:30,2,0.000,ALERT,212.16,301.47,59.954,1464168603,"274151322000085","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,681597.0,681597.0,25445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168607,550329.00
05/25/2016 05:30,2,0.000,ALERT,213.29,302.68,59.991,1464168603,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,413367.3,413367.3,32358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168609,550330.00
05/25/2016 05:30,2,0.000,ALERT,212.61,302.37,59.944,1464168603,"201051344000469","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,414677.8,414677.8,32296,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168611,550331.00
05/25/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1464168603,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,418262.7,418262.7,36852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168613,550332.00
05/25/2016 05:30,2,0.000,ALERT,211.70,300.87,59.896,1464168603,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,694603.3,694603.3,25671,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168614,550333.00
05/25/2016 05:30,2,0.000,ALERT,212.38,300.87,59.944,1464168603,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,425022.8,425022.8,36854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168616,550334.00
05/25/2016 05:30,2,0.000,ALERT,212.38,301.47,59.944,1464168603,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,421965.2,421965.2,36655,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168618,550335.00
05/25/2016 05:30,2,0.000,ALERT,212.83,301.47,59.933,1464168603,"201051344000582","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,415359.2,415359.2,36822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168620,550336.00
05/25/2016 05:30,2,0.000,ALERT,211.93,300.87,59.970,1464168603,"201051344000955","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,427616.5,427616.5,36756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168621,550337.00
05/25/2016 05:30,2,0.000,ALERT,212.16,300.87,59.896,1464168603,"274151322000094","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,560843.3,560843.3,26709,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168623,550338.00
05/25/2016 05:30,2,0.000,ALERT,212.61,303.28,59.928,1464168603,"201051344000579","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,428688.0,428688.0,12369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168625,550339.00
05/25/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1464168603,"201051344000890","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,424790.6,424790.6,36772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168627,550340.00
05/25/2016 05:30,2,0.000,ALERT,212.61,300.87,59.944,1464168603,"201051344000438","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,426823.6,426823.6,36777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168629,550341.00
05/25/2016 05:30,2,0.000,ALERT,212.38,299.97,59.907,1464168603,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,419338.3,419338.3,36937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168630,550342.00
05/25/2016 05:30,2,0.000,ALERT,211.93,302.37,59.975,1464168603,"274151322000083","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,688364.5,688364.5,25745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168632,550343.00
05/25/2016 05:30,2,0.000,ALERT,212.61,301.17,59.922,1464168603,"274151322000076","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,732967.8,732967.8,25741,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168634,550344.00
05/25/2016 05:30,2,0.000,ALERT,212.61,303.58,59.975,1464168603,"201051344000868","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,413813.6,413813.6,32016,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168636,550345.00
05/25/2016 05:30,2,0.000,ALERT,212.16,302.68,59.896,1464168603,"274151322000095","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,725426.2,725426.2,25655,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168638,550346.00
05/25/2016 05:30,2,0.000,ALERT,212.38,302.68,59.933,1464168603,"201051344000988","219011344069620",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,410907.5,410907.5,32314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168640,550347.00
05/25/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1464168603,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,424752.1,424752.1,36827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168641,550348.00
05/25/2016 05:30,2,0.000,ALERT,212.61,302.68,59.996,1464168603,"201051344000458","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,421730.7,421730.7,32242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168643,550349.00
05/25/2016 05:30,2,0.000,ALERT,213.29,302.98,59.922,1464168603,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,420362.7,420362.7,31838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168645,550350.00
05/25/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1464168603,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,426354.5,426354.5,36664,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168647,550351.00
05/25/2016 05:30,2,0.000,ALERT,212.61,300.57,59.944,1464168603,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,423235.0,423235.0,36667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168649,550352.00
05/25/2016 05:30,2,0.000,ALERT,212.61,301.17,59.954,1464168603,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,428417.4,428417.4,36518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168650,550353.00
05/25/2016 05:30,2,0.000,ALERT,212.61,299.97,59.954,1464168603,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,420679.2,420679.2,36883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168652,550354.00
05/25/2016 05:30,2,0.000,ALERT,211.70,301.47,59.944,1464168603,"274151322000088","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,665455.0,665455.0,25409,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168654,550355.00
05/25/2016 05:30,2,0.000,ALERT,212.83,300.57,59.954,1464168603,"274151322000068","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,560571.5,560571.5,26918,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168656,550356.00
05/25/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1464168603,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,416744.8,416744.8,36821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168658,550357.00
05/25/2016 05:30,2,0.000,ALERT,212.61,303.88,59.954,1464168603,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,425513.3,425513.3,32274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168659,550358.00
05/25/2016 05:30,2,0.000,ALERT,212.61,300.87,59.954,1464168603,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,423742.6,423742.6,36852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168661,550359.00
05/25/2016 05:30,2,0.000,ALERT,212.16,301.77,60.002,1464168603,"274151322000054","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,679721.6,679721.6,25439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168663,550360.00
05/25/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1464168603,"201051344000867","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,413066.4,413066.4,32280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168665,550361.00
05/25/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1464168603,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,422331.7,422331.7,36717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168667,550362.00
05/25/2016 05:30,2,0.000,ALERT,212.61,302.98,59.965,1464168603,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,428778.5,428778.5,31671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168668,550363.00
05/25/2016 05:30,2,0.000,ALERT,213.06,302.37,60.007,1464168603,"201051344000648","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,420615.7,420615.7,31963,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168670,550364.00
05/25/2016 05:30,2,0.000,ALERT,212.61,303.28,59.954,1464168603,"201051344000569","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,429842.6,429842.6,31597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168672,550365.00
05/25/2016 05:30,2,0.000,ALERT,212.61,302.98,59.970,1464168603,"201051344000983","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,421338.5,421338.5,32081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168674,550366.00
05/25/2016 05:30,2,0.000,ALERT,212.61,302.68,59.965,1464168603,"201051344001158","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,415723.1,415723.1,32341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464168676,550367.00
05/25/2016 05:30,2,0.000,ALERT,213.06,303.28,59.970,1464168603,"201051344000576","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,422729.5,422729.5,31748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168678,550368.00
05/25/2016 05:30,2,0.000,ALERT,211.93,300.87,59.975,1464168603,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,653328.4,653328.4,25534,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464168679,550369.00
05/25/2016 05:45,2,0.000,ALERT,212.38,301.77,59.965,1464169503,"201051344000645","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,422257.1,422257.1,31887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169506,550370.00
05/25/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1464169503,"274151322000085","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,681597.0,681597.0,25447,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169507,550371.00
05/25/2016 05:45,2,0.000,ALERT,212.61,301.77,59.970,1464169503,"201051344000633","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,413367.3,413367.3,32360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169509,550372.00
05/25/2016 05:45,2,0.000,ALERT,212.16,301.77,59.965,1464169503,"201051344000469","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,414677.8,414677.8,32298,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169511,550373.00
05/25/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1464169503,"201051344000646","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,418262.7,418262.7,36854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169513,550374.00
05/25/2016 05:45,2,0.000,ALERT,211.25,300.87,59.959,1464169503,"274151322000052","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,694603.3,694603.3,25673,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169514,550375.00
05/25/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1464169503,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,425022.8,425022.8,36856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169516,550376.00
05/25/2016 05:45,2,0.000,ALERT,211.70,300.57,59.981,1464169503,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,421965.2,421965.2,36657,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169518,550377.00
05/25/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1464169503,"201051344000582","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,415359.2,415359.2,36824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169520,550378.00
05/25/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1464169503,"201051344000955","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,427616.5,427616.5,36758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169522,550379.00
05/25/2016 05:45,2,0.000,ALERT,211.48,300.27,59.959,1464169503,"274151322000094","219011344069620",0.00,12.00,0,299.07,302.07,0.0,0.0,0.000,560843.3,560843.3,26711,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169524,550380.00
05/25/2016 05:45,2,0.000,ALERT,211.70,302.07,59.965,1464169503,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,428688.0,428688.0,12371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169525,550381.00
05/25/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1464169503,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,424790.6,424790.6,36774,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169527,550382.00
05/25/2016 05:45,2,0.000,ALERT,211.70,299.67,59.922,1464169503,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,426823.6,426823.6,36779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169529,550383.00
05/25/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1464169503,"201051344000417","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,419338.3,419338.3,36939,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169531,550384.00
05/25/2016 05:45,2,0.000,ALERT,211.48,301.17,59.965,1464169503,"274151322000083","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,688364.5,688364.5,25747,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169533,550385.00
05/25/2016 05:45,2,0.000,ALERT,211.93,300.27,59.954,1464169503,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,732967.8,732967.8,25743,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169535,550386.00
05/25/2016 05:45,2,0.000,ALERT,211.93,302.37,59.975,1464169503,"201051344000868","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,413813.6,413813.6,32018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169537,550387.00
05/25/2016 05:45,2,0.000,ALERT,211.48,301.77,59.954,1464169503,"274151322000095","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,725426.2,725426.2,25657,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169539,550388.00
05/25/2016 05:45,2,0.000,ALERT,211.70,301.77,59.975,1464169503,"201051344000988","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,410907.5,410907.5,32316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169540,550389.00
05/25/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1464169503,"201051344001025","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,424752.1,424752.1,36829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169542,550390.00
05/25/2016 05:45,2,0.000,ALERT,211.48,301.47,59.933,1464169503,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,421730.7,421730.7,32244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169544,550391.00
05/25/2016 05:45,2,0.000,ALERT,212.38,301.47,60.028,1464169503,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,420362.7,420362.7,31840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169546,550392.00
05/25/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1464169503,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,426354.5,426354.5,36666,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169548,550393.00
05/25/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1464169503,"201051344000917","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,423235.0,423235.0,36669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169550,550394.00
05/25/2016 05:45,2,0.000,ALERT,211.70,299.97,59.970,1464169503,"201051344001145","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,428417.4,428417.4,36520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169551,550395.00
05/25/2016 05:45,2,0.000,ALERT,211.48,299.07,59.970,1464169503,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,420679.2,420679.2,36885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169553,550396.00
05/25/2016 05:45,2,0.000,ALERT,210.80,299.97,59.970,1464169503,"274151322000088","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,665455.0,665455.0,25411,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169555,550397.00
05/25/2016 05:45,2,0.000,ALERT,212.16,299.97,59.975,1464169503,"274151322000068","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,560571.5,560571.5,26920,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169557,550398.00
05/25/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1464169503,"201051344001135","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,416744.8,416744.8,36823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169559,550399.00
05/25/2016 05:45,2,0.000,ALERT,211.48,302.37,59.970,1464169503,"201051344000594","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,425513.3,425513.3,32276,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169560,550400.00
05/25/2016 05:45,2,0.000,ALERT,211.70,299.97,60.012,1464169503,"201051344001203","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,423742.6,423742.6,36854,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169562,550401.00
05/25/2016 05:45,2,0.000,ALERT,211.25,300.57,59.965,1464169503,"274151322000054","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,679721.6,679721.6,25441,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169564,550402.00
05/25/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1464169503,"201051344000867","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,413066.4,413066.4,32282,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169566,550403.00
05/25/2016 05:45,2,0.000,ALERT,211.48,299.97,60.012,1464169503,"201051344001093","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,422331.7,422331.7,36719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464169568,550404.00
05/25/2016 05:45,2,0.000,ALERT,211.70,301.77,59.975,1464169503,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,428778.5,428778.5,31673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169569,550405.00
05/25/2016 05:45,2,0.000,ALERT,211.93,301.17,59.981,1464169503,"201051344000648","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,420615.7,420615.7,31965,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169571,550406.00
05/25/2016 05:45,2,0.000,ALERT,211.93,302.37,59.986,1464169503,"201051344000569","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,429842.6,429842.6,31599,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169573,550407.00
05/25/2016 05:45,2,0.000,ALERT,211.93,302.07,59.975,1464169503,"201051344000983","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,421338.5,421338.5,32083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169575,550408.00
05/25/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1464169503,"201051344001158","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,415723.1,415723.1,32343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169576,550409.00
05/25/2016 05:45,2,0.000,ALERT,212.38,302.37,60.012,1464169503,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,422729.5,422729.5,31750,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169578,550410.00
05/25/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1464169503,"274151322000087","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,653328.4,653328.4,25536,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464169580,550411.00
05/25/2016 06:00,2,0.000,ALERT,212.38,301.77,60.002,1464170403,"201051344000645","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,422257.1,422257.1,31889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170405,550412.00
05/25/2016 06:00,2,0.000,ALERT,211.70,300.57,59.975,1464170403,"274151322000085","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,681597.0,681597.0,25449,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170407,550413.00
05/25/2016 06:00,2,0.000,ALERT,212.61,301.47,59.975,1464170403,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,413367.3,413367.3,32362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170409,550414.00
05/25/2016 06:00,2,0.000,ALERT,212.16,301.47,59.975,1464170403,"201051344000469","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,414677.8,414677.8,32300,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170411,550415.00
05/25/2016 06:00,2,0.000,ALERT,211.48,299.97,59.975,1464170403,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,418262.7,418262.7,36856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170412,550416.00
05/25/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1464170403,"274151322000052","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,694603.3,694603.3,25675,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170414,550417.00
05/25/2016 06:00,2,0.000,ALERT,212.16,300.27,59.991,1464170403,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,425022.8,425022.8,36858,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170416,550418.00
