ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 06:00,2,0.000,ALERT,211.93,300.57,59.970,1464170403,"201051344001230","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,421965.2,421965.2,36659,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170418,550419.00
05/25/2016 06:00,2,0.000,ALERT,212.38,301.17,59.975,1464170403,"201051344000582","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,415359.2,415359.2,36826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170420,550420.00
05/25/2016 06:00,2,0.000,ALERT,211.48,299.97,59.975,1464170403,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,427616.5,427616.5,36760,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170421,550421.00
05/25/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1464170403,"274151322000094","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,560843.3,560843.3,26713,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170423,550422.00
05/25/2016 06:00,2,0.000,ALERT,212.16,302.37,59.959,1464170403,"201051344000579","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,428688.0,428688.0,12373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170425,550423.00
05/25/2016 06:00,2,0.000,ALERT,211.70,300.57,59.954,1464170403,"201051344000890","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,424790.6,424790.6,36776,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170427,550424.00
05/25/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1464170403,"201051344000438","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,426823.6,426823.6,36781,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170429,550425.00
05/25/2016 06:00,2,0.000,ALERT,212.16,299.67,59.954,1464170403,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,419338.3,419338.3,36941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170430,550426.00
05/25/2016 06:00,2,0.000,ALERT,211.48,301.17,59.965,1464170403,"274151322000083","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,688364.5,688364.5,25749,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170432,550427.00
05/25/2016 06:00,2,0.000,ALERT,212.38,300.87,59.944,1464170403,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,732967.8,732967.8,25745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170434,550428.00
05/25/2016 06:00,2,0.000,ALERT,212.16,302.37,59.949,1464170403,"201051344000868","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,413813.6,413813.6,32020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170436,550429.00
05/25/2016 06:00,2,0.000,ALERT,211.70,301.77,59.986,1464170403,"274151322000095","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,725426.2,725426.2,25659,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170438,550430.00
05/25/2016 06:00,2,0.000,ALERT,211.93,301.77,59.954,1464170403,"201051344000988","219011344069620",0.00,11.70,0,296.66,303.28,0.0,0.0,0.000,410907.5,410907.5,32318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170440,550431.00
05/25/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1464170403,"201051344001025","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,424752.1,424752.1,36831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170442,550432.00
05/25/2016 06:00,2,0.000,ALERT,211.93,301.77,59.949,1464170403,"201051344000458","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,421730.7,421730.7,32246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170443,550433.00
05/25/2016 06:00,2,0.000,ALERT,212.61,301.47,59.944,1464170403,"201051344000853","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,420362.7,420362.7,31842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170445,550434.00
05/25/2016 06:00,2,0.000,ALERT,212.38,300.57,59.954,1464170403,"201051344000685","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,426354.5,426354.5,36668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170447,550435.00
05/25/2016 06:00,2,0.000,ALERT,212.16,299.97,59.949,1464170403,"201051344000917","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,423235.0,423235.0,36671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170449,550436.00
05/25/2016 06:00,2,0.000,ALERT,212.38,300.57,59.922,1464170403,"201051344001145","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,428417.4,428417.4,36522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170451,550437.00
05/25/2016 06:00,2,0.000,ALERT,212.16,299.67,59.944,1464170403,"201051344000651","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,420679.2,420679.2,36887,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170453,550438.00
05/25/2016 06:00,2,0.000,ALERT,211.25,300.27,59.954,1464170403,"274151322000088","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,665455.0,665455.0,25413,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170455,550439.00
05/25/2016 06:00,2,0.000,ALERT,212.16,299.67,59.938,1464170403,"274151322000068","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,560571.5,560571.5,26922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170456,550440.00
05/25/2016 06:00,2,0.000,ALERT,211.70,300.57,59.944,1464170403,"201051344001135","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,416744.8,416744.8,36825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170458,550441.00
05/25/2016 06:00,2,0.000,ALERT,211.70,302.07,59.944,1464170403,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,425513.3,425513.3,32278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170460,550442.00
05/25/2016 06:00,2,0.000,ALERT,212.16,300.27,59.954,1464170403,"201051344001203","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,423742.6,423742.6,36856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170462,550443.00
05/25/2016 06:00,2,0.000,ALERT,211.48,300.57,59.944,1464170403,"274151322000054","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,679721.6,679721.6,25443,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170464,550444.00
05/25/2016 06:00,2,0.000,ALERT,212.38,301.47,59.944,1464170403,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,413066.4,413066.4,32284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170465,550445.00
05/25/2016 06:00,2,0.000,ALERT,211.93,300.27,59.933,1464170403,"201051344001093","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,422331.7,422331.7,36721,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170467,550446.00
05/25/2016 06:00,2,0.000,ALERT,211.93,301.47,59.938,1464170403,"201051344000900","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,428778.5,428778.5,31675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170469,550447.00
05/25/2016 06:00,2,0.000,ALERT,212.38,300.87,59.938,1464170403,"201051344000648","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,420615.7,420615.7,31967,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170471,550448.00
05/25/2016 06:00,2,0.000,ALERT,211.93,301.77,59.896,1464170403,"201051344000569","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,429842.6,429842.6,31601,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170473,550449.00
05/25/2016 06:00,2,0.000,ALERT,211.93,301.47,59.949,1464170403,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,421338.5,421338.5,32085,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170474,550450.00
05/25/2016 06:00,2,0.000,ALERT,212.16,301.17,59.975,1464170403,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,415723.1,415723.1,32345,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464170476,550451.00
05/25/2016 06:00,2,0.000,ALERT,212.38,301.77,59.917,1464170403,"201051344000576","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,422729.5,422729.5,31752,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170478,550452.00
05/25/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1464170403,"274151322000087","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,653328.4,653328.4,25538,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464170480,550453.00
05/25/2016 06:15,2,0.127,ALERT,211.03,299.37,59.986,1464171304,"201051344000645","219011344069620",22.20,12.00,0,296.96,312.59,2.9,0.8,0.000,422257.1,422257.1,31891,0,0,0,L,1122011218,0,120.88,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464171306,550454.00
05/25/2016 06:15,2,0.062,ALERT,210.57,298.77,59.975,1464171304,"274151322000085","219011344069620",21.59,12.30,0,296.06,302.37,1.4,0.0,0.000,681597.0,681597.0,25451,0,0,0,L,1151911521,0,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171307,550455.00
05/25/2016 06:15,2,0.143,ALERT,211.03,299.37,59.986,1464171304,"201051344000633","219011344069620",20.95,11.30,0,295.16,312.89,3.0,1.0,0.000,413367.3,413367.3,32364,0,0,0,L,1122011218,0,120.88,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171309,550456.00
05/25/2016 06:15,2,0.166,ALERT,210.57,299.37,59.986,1464171304,"201051344000469","219011344069620",21.77,11.00,0,296.06,311.99,3.7,1.6,0.000,414677.8,414677.8,32302,0,0,0,L,1122011218,0,119.97,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1464171311,550457.00
05/25/2016 06:15,2,0.143,ALERT,210.35,298.17,60.012,1464171304,"201051344000646","219011344069620",20.93,11.30,0,295.16,301.47,3.0,1.0,0.000,418262.7,418262.7,36858,0,0,0,L,1122011218,0,120.65,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464171313,550458.00
05/25/2016 06:15,2,0.088,ALERT,210.12,299.67,59.986,1464171304,"274151322000052","219011344069620",20.89,12.30,0,295.76,302.68,1.8,0.0,0.000,694603.3,694603.3,25677,0,0,0,L,1151911521,0,120.20,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171315,550459.00
05/25/2016 06:15,2,0.145,ALERT,210.80,298.77,59.986,1464171304,"201051344000585","219011344069620",21.05,11.70,0,295.46,302.07,3.1,1.1,0.000,425022.8,425022.8,36860,0,0,0,L,1122011218,0,120.20,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1464171317,550460.00
05/25/2016 06:15,2,0.146,ALERT,210.80,299.07,60.034,1464171304,"201051344001230","219011344069620",19.60,11.30,0,296.06,302.07,2.9,0.9,0.000,421965.3,421965.3,36661,0,0,0,L,1122011218,0,120.65,120.42,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171319,550461.00
05/25/2016 06:15,2,0.146,ALERT,211.25,299.37,59.986,1464171304,"201051344000582","219011344069620",21.63,11.00,0,296.66,302.37,3.2,1.2,0.000,415359.2,415359.2,36828,0,0,0,L,1122011218,0,120.65,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171320,550462.00
05/25/2016 06:15,2,0.166,ALERT,210.35,298.17,59.975,1464171304,"201051344000955","219011344069620",20.91,11.70,0,295.76,301.77,3.5,1.5,0.000,427616.6,427616.6,36762,0,0,0,L,1122011218,0,119.97,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1464171322,550463.00
05/25/2016 06:15,2,0.000,ALERT,210.57,346.26,60.012,1464171304,"274151322000094","219011344069620",39.74,11.70,0,295.76,379.02,0.0,0.0,0.000,560843.3,560843.3,26715,0,0,0,L,1151911521,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1464171324,550464.00
05/25/2016 06:15,2,0.176,ALERT,210.57,299.97,59.986,1464171304,"201051344000579","219011344069620",21.53,11.30,0,297.57,312.59,3.9,1.8,0.000,428688.1,428688.1,12375,0,0,0,L,1122011218,0,120.20,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464171326,550465.00
05/25/2016 06:15,2,0.156,ALERT,210.57,298.77,59.986,1464171304,"201051344000890","219011344069620",21.75,11.70,0,296.36,302.98,3.5,1.4,0.000,424790.7,424790.7,36778,0,0,0,L,1122011218,0,120.65,120.20,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171328,550466.00
05/25/2016 06:15,2,0.160,ALERT,210.80,298.47,59.996,1464171304,"201051344000438","219011344069620",21.39,11.00,0,296.06,302.07,3.5,1.5,0.000,426823.6,426823.6,36783,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464171329,550467.00
05/25/2016 06:15,2,0.191,ALERT,210.80,297.87,59.996,1464171304,"201051344000417","219011344069620",21.13,11.30,0,295.46,301.17,4.1,2.1,0.000,419338.4,419338.4,36943,0,0,0,L,1122011218,0,120.42,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171331,550468.00
05/25/2016 06:15,2,0.064,ALERT,210.12,299.37,59.981,1464171304,"274151322000083","219011344069620",21.51,12.00,0,296.36,302.68,1.4,0.0,0.000,688364.5,688364.5,25751,0,0,0,L,1151911521,0,120.42,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171333,550469.00
05/25/2016 06:15,2,0.066,ALERT,211.03,299.37,59.975,1464171304,"274151322000076","219011344069620",22.11,12.00,0,295.76,302.68,1.5,0.0,0.000,732967.8,732967.8,25747,0,0,0,L,1151911521,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171335,550470.00
05/25/2016 06:15,2,0.141,ALERT,210.35,300.27,59.986,1464171304,"201051344000868","219011344069620",21.33,11.30,0,297.87,313.80,3.1,1.1,0.000,413813.6,413813.6,32022,0,0,0,L,1122011218,0,120.20,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1464171337,550471.00
05/25/2016 06:15,2,0.059,ALERT,210.57,299.97,59.981,1464171304,"274151322000095","219011344069620",21.91,11.70,0,297.26,302.98,1.3,0.0,0.000,725426.2,725426.2,25661,0,0,0,L,1151911521,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171339,550472.00
05/25/2016 06:15,2,0.117,ALERT,210.57,299.67,60.018,1464171304,"201051344000988","219011344069620",22.03,11.70,0,294.56,311.99,2.7,0.6,0.000,410907.5,410907.5,32320,0,0,0,L,1122011218,0,120.20,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464171340,550473.00
05/25/2016 06:15,2,0.139,ALERT,210.35,297.57,60.007,1464171304,"201051344001025","219011344069620",22.19,11.00,0,295.16,302.37,3.1,1.1,0.000,424752.1,424752.1,36833,0,0,0,L,1122011218,0,120.20,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464171342,550474.00
05/25/2016 06:15,2,0.148,ALERT,210.35,299.97,59.965,1464171304,"201051344000458","219011344069620",21.89,12.30,0,297.26,312.29,3.3,1.3,0.000,421730.8,421730.8,32248,0,0,0,L,1122011218,0,120.42,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464171344,550475.00
05/25/2016 06:15,2,0.137,ALERT,211.25,299.67,59.944,1464171304,"201051344000853","219011344069620",20.75,11.30,0,296.96,311.99,2.9,0.9,0.000,420362.7,420362.7,31844,0,0,0,L,1122011218,0,120.88,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171346,550476.00
05/25/2016 06:15,2,0.129,ALERT,211.03,298.47,59.981,1464171304,"201051344000685","219011344069620",21.37,11.30,0,295.76,302.07,2.8,0.8,0.000,426354.5,426354.5,36670,0,0,0,L,1122011218,0,121.33,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1464171348,550477.00
05/25/2016 06:15,2,0.135,ALERT,210.80,298.17,59.975,1464171304,"201051344000917","219011344069620",20.91,12.30,0,294.56,301.77,2.9,0.9,0.000,423235.0,423235.0,36673,0,0,0,L,1122011218,0,120.42,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171350,550478.00
05/25/2016 06:15,2,0.133,ALERT,211.03,299.07,59.965,1464171304,"201051344001145","219011344069620",21.61,11.30,0,296.36,302.68,2.9,0.9,0.000,428417.4,428417.4,36524,0,0,0,L,1122011218,0,120.65,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171352,550479.00
05/25/2016 06:15,2,0.154,ALERT,211.03,298.17,60.018,1464171304,"201051344000651","219011344069620",21.73,11.00,0,295.46,301.47,3.4,1.4,0.000,420679.3,420679.3,36889,0,0,0,L,1122011218,0,120.88,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1464171353,550480.00
05/25/2016 06:15,2,0.049,ALERT,209.90,298.77,59.928,1464171304,"274151322000088","219011344069620",21.33,12.70,0,295.76,302.07,1.1,0.0,0.000,665455.0,665455.0,25415,0,0,0,L,1151911521,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171355,550481.00
05/25/2016 06:15,2,0.008,ALERT,211.03,298.77,59.970,1464171304,"274151322000068","219011344069620",40.10,12.70,0,295.46,380.52,0.0,0.0,0.000,560571.5,560571.5,26924,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1464171357,550482.00
05/25/2016 06:15,2,0.146,ALERT,210.57,298.77,59.970,1464171304,"201051344001135","219011344069620",21.33,11.30,0,296.06,302.37,3.2,1.2,0.000,416744.8,416744.8,36827,0,0,0,L,1122011218,0,120.42,120.65,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171359,550483.00
05/25/2016 06:15,2,0.148,ALERT,210.12,299.97,59.965,1464171304,"201051344000594","219011344069620",22.24,11.30,0,296.66,314.10,3.4,1.3,0.000,425513.4,425513.4,32280,0,0,0,L,1122011218,0,120.20,120.20,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464171361,550484.00
05/25/2016 06:15,2,0.143,ALERT,210.80,298.17,59.986,1464171304,"201051344001203","219011344069620",21.27,11.30,0,295.76,303.58,3.1,1.1,0.000,423742.7,423742.7,36858,0,0,0,L,1122011218,0,120.88,120.65,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171362,550485.00
05/25/2016 06:15,2,0.061,ALERT,210.35,299.07,59.981,1464171304,"274151322000054","219011344069620",22.09,12.70,0,296.06,302.37,1.4,0.0,0.000,679721.6,679721.6,25445,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171364,550486.00
05/25/2016 06:15,2,0.137,ALERT,210.80,299.67,59.970,1464171304,"201051344000867","219011344069620",22.13,12.00,0,296.96,313.20,3.1,1.1,0.000,413066.4,413066.4,32286,0,0,0,L,1122011218,0,120.65,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464171366,550487.00
05/25/2016 06:15,2,0.184,ALERT,210.57,298.77,59.975,1464171304,"201051344001093","219011344069620",21.25,12.00,0,295.76,301.77,4.0,1.9,0.000,422331.7,422331.7,36723,0,0,0,L,1122011218,0,120.42,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171368,550488.00
05/25/2016 06:15,2,0.090,ALERT,210.57,299.97,59.981,1464171304,"201051344000900","219011344069620",21.63,11.30,0,296.66,312.29,2.0,0.0,0.000,428778.5,428778.5,31677,0,0,0,L,1122011218,0,120.42,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464171370,550489.00
05/25/2016 06:15,2,0.156,ALERT,210.80,299.37,59.996,1464171304,"201051344000648","219011344069620",22.22,11.00,0,296.36,312.59,3.5,1.5,0.000,420615.7,420615.7,31969,0,0,0,L,1122011218,0,120.20,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171371,550490.00
05/25/2016 06:15,2,0.148,ALERT,210.57,300.57,59.944,1464171304,"201051344000569","219011344069620",22.22,11.70,0,297.57,312.59,3.4,1.3,0.000,429842.6,429842.6,31603,0,0,0,L,1122011218,0,119.97,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171373,550491.00
05/25/2016 06:15,2,0.146,ALERT,210.57,300.27,59.965,1464171304,"201051344000983","219011344069620",22.13,11.70,0,297.26,312.29,3.3,1.2,0.000,421338.6,421338.6,32087,0,0,0,L,1122011218,0,120.42,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464171375,550492.00
05/25/2016 06:15,2,0.137,ALERT,210.57,299.97,59.954,1464171304,"201051344001158","219011344069620",21.29,11.00,0,296.36,311.69,3.0,1.0,0.000,415723.2,415723.2,32347,0,0,0,L,1122011218,0,120.20,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464171378,550493.00
05/25/2016 06:15,2,0.158,ALERT,211.03,300.27,59.970,1464171304,"201051344000576","219011344069620",21.69,11.30,0,296.96,312.89,3.5,1.5,0.000,422729.6,422729.6,31754,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1464171379,550494.00
05/25/2016 06:15,2,0.076,ALERT,210.12,298.77,60.012,1464171304,"274151322000087","219011344069620",21.19,13.00,0,295.46,301.77,1.6,0.0,0.000,653328.4,653328.4,25540,0,0,0,L,1151911521,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464171381,550495.00
05/25/2016 06:30,2,0.199,ACTIVE,211.48,339.04,60.018,1464172203,"201051344000645","219011344069620",27.17,12.70,0,297.87,354.67,5.5,3.4,0.009,422257.7,422257.7,31893,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172204,550496.00
05/25/2016 06:30,2,0.119,ACTIVE,210.35,336.34,59.996,1464172203,"274151322000085","219011344069620",26.00,13.30,0,297.26,370.90,3.1,1.1,0.004,681597.1,681597.1,25453,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172205,550497.00
05/25/2016 06:30,2,0.223,ACTIVE,211.48,340.25,60.002,1464172203,"201051344000633","219011344069620",26.38,12.00,0,296.06,356.18,6.0,3.9,0.004,413368.0,413368.0,32366,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172206,550498.00
05/25/2016 06:30,2,0.240,ACTIVE,211.25,338.74,60.002,1464172203,"201051344000469","219011344069620",26.48,11.70,0,296.66,355.58,6.5,4.3,0.009,414678.6,414678.6,32304,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172207,550499.00
05/25/2016 06:30,2,0.219,ACTIVE,210.35,335.44,59.996,1464172203,"201051344000646","219011344069620",26.96,12.00,0,296.06,349.56,6.0,3.8,0.009,418263.4,418263.4,36860,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172208,550500.00
05/25/2016 06:30,2,0.145,ACTIVE,209.90,336.64,59.986,1464172203,"274151322000052","219011344069620",26.10,13.70,0,297.26,354.97,3.8,1.8,0.013,694603.5,694603.5,25679,0,0,0,L,1151911521,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172209,550501.00
05/25/2016 06:30,2,0.219,ACTIVE,210.80,336.34,59.975,1464172203,"201051344000585","219011344069620",26.38,12.70,0,296.36,352.57,5.8,3.7,0.013,425023.4,425023.4,36862,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172210,550502.00
05/25/2016 06:30,2,0.213,ACTIVE,210.57,335.14,59.986,1464172203,"201051344001230","219011344069620",25.25,12.00,0,296.66,345.66,5.5,3.4,0.009,421965.8,421965.8,36663,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172211,550503.00
05/25/2016 06:30,2,0.221,ACTIVE,211.03,336.04,59.996,1464172203,"201051344000582","219011344069620",26.36,11.70,0,297.57,346.86,5.9,3.8,0.009,415359.8,415359.8,36830,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172212,550504.00
05/25/2016 06:30,2,0.240,ACTIVE,210.35,334.54,59.996,1464172203,"201051344000955","219011344069620",26.68,12.30,0,296.66,351.67,6.5,4.3,0.009,427617.4,427617.4,36764,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172213,550505.00
05/25/2016 06:30,2,0.064,ALERT,210.35,337.54,59.970,1464172203,"274151322000094","219011344069620",28.82,12.70,0,296.96,397.35,1.9,0.0,0.004,560843.3,560843.3,26717,0,0,0,L,1151911521,0,120.42,121.55,0002,10,0,0,0,0,0,0,194,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464172215,550506.00
05/25/2016 06:30,2,0.246,ALERT,211.48,338.74,59.991,1464172203,"201051344000579","219011344069620",27.19,12.30,0,298.47,356.18,6.8,4.6,0.004,428689.0,428689.0,12377,0,0,0,L,1122011218,0,120.65,120.88,0002,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172217,550507.00
05/25/2016 06:30,2,0.207,ACTIVE,210.57,335.14,59.975,1464172203,"201051344000890","219011344069620",28.69,12.30,0,297.26,345.66,6.1,3.9,0.013,424791.4,424791.4,36780,0,0,0,L,1122011218,0,121.10,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172217,550508.00
05/25/2016 06:30,2,0.236,ACTIVE,210.80,335.74,59.991,1464172203,"201051344000438","219011344069620",26.32,12.00,0,296.66,351.07,6.3,4.2,0.009,426824.4,426824.4,36785,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172218,550509.00
05/25/2016 06:30,2,0.264,ACTIVE,210.80,335.74,59.991,1464172203,"201051344000417","219011344069620",26.36,12.30,0,296.06,351.07,7.0,4.9,0.009,419339.3,419339.3,36945,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172219,550510.00
05/25/2016 06:30,2,0.117,ACTIVE,210.35,337.24,60.007,1464172203,"274151322000083","219011344069620",26.46,13.30,0,297.87,348.66,3.2,1.2,0.000,688364.6,688364.6,25753,0,0,0,L,1151911521,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172220,550511.00
05/25/2016 06:30,2,0.125,ACTIVE,210.80,337.84,59.986,1464172203,"274151322000076","219011344069620",27.31,13.70,0,297.57,348.96,3.5,1.4,0.009,732968.0,732968.0,25749,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172221,550512.00
05/25/2016 06:30,2,0.188,ACTIVE,211.25,338.44,59.991,1464172203,"201051344000868","219011344069620",28.39,12.30,0,298.47,344.15,5.5,3.4,0.004,413814.2,413814.2,32024,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172222,550513.00
05/25/2016 06:30,2,0.119,ACTIVE,210.12,336.94,59.965,1464172203,"274151322000095","219011344069620",25.96,13.00,0,298.77,349.86,3.1,1.1,0.004,725426.3,725426.3,25663,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172223,550514.00
05/25/2016 06:30,2,0.186,ACTIVE,211.25,340.25,59.991,1464172203,"201051344000988","219011344069620",27.00,12.30,0,295.46,345.06,5.1,3.0,0.004,410908.0,410908.0,32322,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172224,550515.00
05/25/2016 06:30,2,0.211,ACTIVE,210.57,335.14,59.970,1464172203,"201051344001025","219011344069620",26.48,12.00,0,296.06,351.67,5.7,3.6,0.004,424752.8,424752.8,36835,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172225,550516.00
05/25/2016 06:30,2,0.223,ACTIVE,211.25,338.14,59.996,1464172203,"201051344000458","219011344069620",27.02,13.00,0,298.17,352.87,6.1,4.0,0.004,421731.5,421731.5,32250,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172226,550517.00
05/25/2016 06:30,2,0.223,ACTIVE,211.93,340.25,59.996,1464172203,"201051344000853","219011344069620",24.55,12.00,0,297.87,356.78,5.5,3.4,0.009,420363.3,420363.3,31846,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172226,550518.00
05/25/2016 06:30,2,0.215,ALERT,211.03,336.94,60.012,1464172203,"201051344000685","219011344069620",25.88,12.30,0,296.96,351.67,5.6,3.5,0.004,426355.0,426355.0,36672,0,0,0,L,1122011218,0,121.78,120.65,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172228,550519.00
05/25/2016 06:30,2,0.213,ACTIVE,210.80,336.94,59.965,1464172203,"201051344000917","219011344069620",25.52,13.00,0,295.76,349.56,5.5,3.4,0.009,423235.6,423235.6,36675,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172229,550520.00
05/25/2016 06:30,2,0.195,ACTIVE,211.03,336.34,59.996,1464172203,"201051344001145","219011344069620",26.66,12.00,0,297.26,348.36,5.3,3.2,0.009,428418.0,428418.0,36526,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172230,550521.00
05/25/2016 06:30,2,0.230,ACTIVE,210.80,336.04,60.007,1464172203,"201051344000651","219011344069620",25.94,11.70,0,296.36,351.37,6.1,3.9,0.013,420679.9,420679.9,36891,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172231,550522.00
05/25/2016 06:30,2,0.109,ACTIVE,209.90,336.94,60.002,1464172203,"274151322000088","219011344069620",23.99,14.00,0,297.57,349.56,2.6,0.6,0.000,665455.1,665455.1,25417,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172232,550523.00
05/25/2016 06:30,2,0.084,ALERT,211.03,338.44,60.002,1464172203,"274151322000068","219011344069620",29.12,13.70,0,296.66,396.45,2.5,0.5,0.000,560571.5,560571.5,26926,0,0,0,L,1151911521,0,120.88,121.78,0002,12,0,0,0,0,0,0,195,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1464172234,550524.00
05/25/2016 06:30,2,0.188,ACTIVE,210.35,334.54,59.991,1464172203,"201051344001135","219011344069620",28.71,12.00,0,296.96,340.85,5.5,3.3,0.009,416745.4,416745.4,36829,0,0,0,L,1122011218,0,120.88,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172235,550525.00
05/25/2016 06:30,2,0.229,ACTIVE,211.25,339.04,59.996,1464172203,"201051344000594","219011344069620",26.30,12.30,0,297.57,357.68,6.1,3.9,0.013,425514.1,425514.1,32282,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172237,550526.00
05/25/2016 06:30,2,0.219,ACTIVE,211.03,336.34,59.996,1464172203,"201051344001203","219011344069620",25.86,12.30,0,296.96,352.57,5.8,3.6,0.009,423743.3,423743.3,36860,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172238,550527.00
05/25/2016 06:30,2,0.117,ACTIVE,210.12,336.94,59.991,1464172203,"274151322000054","219011344069620",25.50,14.00,0,297.87,348.36,3.0,1.0,0.004,679721.7,679721.7,25447,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172239,550528.00
05/25/2016 06:30,2,0.205,ACTIVE,211.70,339.04,59.991,1464172203,"201051344000867","219011344069620",26.94,12.70,0,297.57,353.47,5.6,3.5,0.004,413067.0,413067.0,32288,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172240,550529.00
05/25/2016 06:30,2,0.252,ALERT,210.80,336.64,60.034,1464172203,"201051344001093","219011344069620",25.76,13.00,0,296.96,352.87,6.6,4.4,0.004,422332.6,422332.6,36725,0,0,0,L,1122011218,0,121.10,120.42,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172242,550530.00
05/25/2016 06:30,2,0.154,ACTIVE,211.48,339.65,59.959,1464172203,"201051344000900","219011344069620",26.40,12.30,0,297.87,350.17,4.2,2.1,0.000,428778.8,428778.8,31679,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172242,550531.00
05/25/2016 06:30,2,0.230,ACTIVE,211.93,339.04,59.991,1464172203,"201051344000648","219011344069620",26.44,12.00,0,297.57,354.37,6.2,4.1,0.004,420616.5,420616.5,31971,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172243,550532.00
05/25/2016 06:30,2,0.213,ACTIVE,211.48,338.44,60.002,1464172203,"201051344000569","219011344069620",27.37,12.30,0,298.77,355.88,5.9,3.8,0.009,429843.3,429843.3,31605,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172244,550533.00
05/25/2016 06:30,2,0.191,ACTIVE,211.48,338.44,59.991,1464172203,"201051344000983","219011344069620",28.77,12.70,0,298.17,349.56,5.6,3.5,0.009,421339.2,421339.2,32089,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172245,550534.00
05/25/2016 06:30,2,0.203,ACTIVE,211.70,338.74,59.996,1464172203,"201051344001158","219011344069620",26.46,11.70,0,297.26,356.48,5.5,3.4,0.013,415723.7,415723.7,32349,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172246,550535.00
05/25/2016 06:30,2,0.236,ACTIVE,211.93,340.25,60.018,1464172203,"201051344000576","219011344069620",25.78,12.00,0,298.17,354.37,6.2,4.1,0.009,422730.3,422730.3,31756,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172247,550536.00
05/25/2016 06:30,2,0.131,ACTIVE,210.35,338.14,59.975,1464172203,"274151322000087","219011344069620",24.65,14.30,0,296.96,343.55,3.2,1.2,0.004,653328.5,653328.5,25542,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464172248,550537.00
05/25/2016 06:45,2,0.283,ALERT,212.16,339.34,59.954,1464173103,"201051344000645","219011344069620",28.47,13.30,0,299.67,343.85,8.2,6.0,0.031,422258.9,422258.9,31894,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173105,550538.00
05/25/2016 06:45,2,0.209,ACTIVE,211.25,337.84,59.965,1464173103,"274151322000085","219011344069620",26.84,14.30,0,321.91,349.26,5.7,3.6,0.027,681597.6,681597.6,25454,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173106,550539.00
05/25/2016 06:45,2,0.289,ALERT,212.16,340.55,59.965,1464173103,"201051344000633","219011344069620",29.22,12.30,0,297.87,344.76,8.6,6.4,0.031,413369.3,413369.3,32367,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173108,550540.00
05/25/2016 06:45,2,0.311,ALERT,211.93,339.65,59.954,1464173103,"201051344000469","219011344069620",28.41,12.00,0,298.77,344.45,9.0,6.7,0.035,414680.0,414680.0,32305,0,0,0,L,1122011218,0,120.65,121.55,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173110,550541.00
05/25/2016 06:45,2,0.295,ALERT,211.03,337.54,59.954,1464173103,"201051344000646","219011344069620",28.47,12.30,0,296.66,341.45,8.5,6.3,0.027,418264.6,418264.6,36861,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173112,550542.00
05/25/2016 06:45,2,0.236,ACTIVE,210.80,338.74,59.954,1464173103,"274151322000052","219011344069620",27.39,14.30,0,331.83,342.35,6.6,4.4,0.035,694604.2,694604.2,25680,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173113,550543.00
05/25/2016 06:45,2,0.295,ALERT,211.25,337.84,59.949,1464173103,"201051344000585","219011344069620",28.61,13.00,0,296.66,342.35,8.6,6.4,0.027,425024.7,425024.7,36863,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173115,550544.00
05/25/2016 06:45,2,0.291,ALERT,211.03,336.64,59.928,1464173103,"201051344001230","219011344069620",28.09,12.30,0,297.26,340.55,8.3,6.1,0.031,421967.0,421967.0,36664,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173116,550545.00
05/25/2016 06:45,2,0.303,ALERT,211.70,337.84,59.949,1464173103,"201051344000582","219011344069620",27.63,12.30,0,297.57,341.45,8.5,6.3,0.031,415361.1,415361.1,36831,0,0,0,L,1122011218,0,121.55,121.33,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173118,550546.00
05/25/2016 06:45,2,0.318,ALERT,210.57,336.34,59.944,1464173103,"201051344000955","219011344069620",28.67,12.70,0,296.36,340.85,9.3,7.0,0.035,427618.8,427618.8,36765,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173120,550547.00
05/25/2016 06:45,2,0.131,ACTIVE,211.25,338.74,59.917,1464173103,"274151322000094","219011344069620",30.69,13.70,0,297.26,396.45,4.1,2.0,0.022,560843.5,560843.5,26719,0,0,0,L,1151911521,0,120.88,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173121,550548.00
05/25/2016 06:45,2,0.322,ACTIVE,211.70,338.44,59.949,1464173103,"201051344000579","219011344069620",29.00,12.70,0,300.27,343.55,9.5,7.2,0.035,428690.4,428690.4,12379,0,0,0,L,1122011218,0,120.88,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173122,550549.00
05/25/2016 06:45,2,0.312,ALERT,211.03,336.94,59.949,1464173103,"201051344000890","219011344069620",28.59,13.00,0,297.87,341.75,9.1,6.8,0.031,424792.8,424792.8,36781,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173123,550550.00
05/25/2016 06:45,2,0.312,ALERT,211.25,337.54,59.959,1464173103,"201051344000438","219011344069620",28.11,12.70,0,296.96,342.65,8.9,6.7,0.031,426825.8,426825.8,36786,0,0,0,L,1122011218,0,121.33,120.88,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173125,550551.00
05/25/2016 06:45,2,0.324,ALERT,211.25,337.24,59.938,1464173103,"201051344000417","219011344069620",29.02,12.70,0,296.66,342.05,9.6,7.3,0.031,419340.8,419340.8,36946,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173127,550552.00
05/25/2016 06:45,2,0.213,ACTIVE,211.48,338.74,59.933,1464173103,"274151322000083","219011344069620",26.94,14.30,0,317.40,353.77,5.8,3.7,0.027,688365.2,688365.2,25754,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173128,550553.00
05/25/2016 06:45,2,0.225,ACTIVE,211.70,339.04,59.933,1464173103,"274151322000076","219011344069620",27.31,14.30,0,334.84,342.05,6.2,4.1,0.027,732968.7,732968.7,25750,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173129,550554.00
05/25/2016 06:45,2,0.287,ALERT,211.70,338.74,59.949,1464173103,"201051344000868","219011344069620",28.84,12.70,0,300.87,342.65,8.4,6.2,0.031,413815.5,413815.5,32025,0,0,0,L,1122011218,0,120.88,121.33,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173131,550555.00
05/25/2016 06:45,2,0.215,ACTIVE,211.25,339.04,59.933,1464173103,"274151322000095","219011344069620",26.60,13.70,0,324.32,347.76,5.8,3.7,0.027,725426.9,725426.9,25664,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173132,550556.00
05/25/2016 06:45,2,0.268,ALERT,211.70,340.25,59.986,1464173103,"201051344000988","219011344069620",28.65,13.00,0,298.17,344.15,7.8,5.6,0.031,410909.1,410909.1,32323,0,0,0,L,1122011218,0,120.88,121.33,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173134,550557.00
05/25/2016 06:45,2,0.283,ACTIVE,211.03,336.34,59.954,1464173103,"201051344001025","219011344069620",28.77,12.30,0,307.48,358.28,8.3,6.1,0.027,424754.0,424754.0,36836,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173135,550558.00
05/25/2016 06:45,2,0.299,ALERT,211.70,338.14,59.954,1464173103,"201051344000458","219011344069620",28.77,13.70,0,299.97,342.95,8.7,6.5,0.031,421732.8,421732.8,32251,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173136,550559.00
05/25/2016 06:45,2,0.291,ALERT,212.38,339.95,59.965,1464173103,"201051344000853","219011344069620",28.49,12.70,0,299.97,344.15,8.4,6.2,0.031,420364.5,420364.5,31847,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173138,550560.00
05/25/2016 06:45,2,0.271,ACTIVE,211.48,338.14,59.954,1464173103,"201051344000685","219011344069620",28.53,12.70,0,296.66,342.65,7.9,5.7,0.027,426356.2,426356.2,36674,0,0,0,L,1122011218,0,122.01,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173139,550561.00
05/25/2016 06:45,2,0.273,ALERT,211.25,337.54,59.954,1464173103,"201051344000917","219011344069620",28.43,13.70,0,295.76,341.75,7.9,5.7,0.035,423236.8,423236.8,36676,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173141,550562.00
