ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 06:45,2,0.262,ALERT,211.48,337.54,59.949,1464173103,"201051344001145","219011344069620",28.80,12.30,0,297.57,342.05,7.7,5.5,0.031,428419.1,428419.1,36527,0,0,0,L,1122011218,0,121.33,120.88,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173143,550563.00
05/25/2016 06:45,2,0.299,ALERT,211.48,337.84,59.981,1464173103,"201051344000651","219011344069620",27.57,12.30,0,296.96,342.05,8.4,6.2,0.027,420681.3,420681.3,36892,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173145,550564.00
05/25/2016 06:45,2,0.189,ACTIVE,210.80,336.94,59.954,1464173103,"274151322000088","219011344069620",24.97,14.70,0,323.41,348.06,4.8,2.7,0.013,665455.5,665455.5,25418,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173146,550565.00
05/25/2016 06:45,2,0.145,ALERT,211.93,339.04,59.986,1464173103,"274151322000068","219011344069620",30.83,14.70,0,297.57,396.75,4.5,2.4,0.018,560571.9,560571.9,26928,0,0,0,L,1151911521,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173147,550566.00
05/25/2016 06:45,2,0.219,ACTIVE,210.80,336.04,59.959,1464173103,"201051344001135","219011344069620",30.99,12.70,0,306.58,356.18,6.9,4.8,0.018,416746.5,416746.5,36830,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173148,550567.00
05/25/2016 06:45,2,0.295,ALERT,211.48,338.74,59.970,1464173103,"201051344000594","219011344069620",28.55,12.70,0,299.97,342.95,8.5,6.3,0.031,425515.4,425515.4,32283,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173150,550568.00
05/25/2016 06:45,2,0.271,ALERT,211.25,337.54,59.954,1464173103,"201051344001203","219011344069620",28.63,12.70,0,298.77,342.65,7.9,5.7,0.027,423744.5,423744.5,36861,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173152,550569.00
05/25/2016 06:45,2,0.197,ACTIVE,211.03,337.84,59.949,1464173103,"274151322000054","219011344069620",26.42,15.00,0,329.43,343.55,5.3,3.2,0.022,679722.3,679722.3,25448,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173153,550570.00
05/25/2016 06:45,2,0.281,ALERT,211.93,338.44,59.991,1464173103,"201051344000867","219011344069620",27.75,13.30,0,299.67,343.25,7.9,5.7,0.031,413068.2,413068.2,32289,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173155,550571.00
05/25/2016 06:45,2,0.303,ACTIVE,211.25,337.84,59.954,1464173103,"201051344001093","219011344069620",28.71,13.30,0,296.96,342.35,8.9,6.6,0.027,422334.1,422334.1,36727,0,0,0,L,1122011218,0,121.33,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173156,550572.00
05/25/2016 06:45,2,0.227,ALERT,211.25,338.44,59.949,1464173103,"201051344000900","219011344069620",28.25,12.70,0,299.97,342.65,6.5,4.4,0.027,428779.6,428779.6,31680,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173158,550573.00
05/25/2016 06:45,2,0.295,ALERT,211.93,339.04,59.959,1464173103,"201051344000648","219011344069620",27.79,12.30,0,299.97,342.95,8.3,6.1,0.027,420617.9,420617.9,31972,0,0,0,L,1122011218,0,120.88,121.78,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173160,550574.00
05/25/2016 06:45,2,0.289,ACTIVE,211.70,338.74,59.944,1464173103,"201051344000569","219011344069620",28.03,13.00,0,311.09,360.38,8.2,6.0,0.031,429844.6,429844.6,31606,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173160,550575.00
05/25/2016 06:45,2,0.271,ALERT,211.70,338.44,59.959,1464173103,"201051344000983","219011344069620",29.04,13.00,0,300.57,342.65,8.0,5.8,0.027,421340.5,421340.5,32090,0,0,0,L,1122011218,0,121.10,121.10,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173162,550576.00
05/25/2016 06:45,2,0.271,ALERT,211.70,338.74,59.959,1464173103,"201051344001158","219011344069620",27.77,12.30,0,299.97,342.65,7.7,5.5,0.035,415724.9,415724.9,32350,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173164,550577.00
05/25/2016 06:45,2,0.287,ALERT,212.16,340.25,59.965,1464173103,"201051344000576","219011344069620",28.37,12.70,0,300.27,344.45,8.3,6.1,0.027,422731.7,422731.7,31757,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173166,550578.00
05/25/2016 06:45,2,0.203,ACTIVE,211.25,338.14,59.954,1464173103,"274151322000087","219011344069620",25.92,15.50,0,318.00,353.17,5.3,3.2,0.018,653329.2,653329.2,25543,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464173167,550579.00
05/25/2016 07:00,2,0.254,ACTIVE,211.70,338.44,59.991,1464174003,"201051344000645","219011344069620",27.57,13.70,0,334.24,345.66,7.2,5.0,0.027,422260.3,422260.3,31896,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174004,550580.00
05/25/2016 07:00,2,0.174,ACTIVE,210.80,337.54,59.991,1464174003,"274151322000085","219011344069620",27.12,15.00,0,335.44,341.75,4.8,2.7,0.018,681598.5,681598.5,25455,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174005,550581.00
05/25/2016 07:00,2,0.260,ACTIVE,211.70,339.34,59.986,1464174003,"201051344000633","219011344069620",28.57,13.00,0,333.33,347.16,7.5,5.3,0.031,413370.8,413370.8,32369,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174006,550582.00
05/25/2016 07:00,2,0.279,ACTIVE,211.03,337.84,59.991,1464174003,"201051344000469","219011344069620",28.05,12.30,0,331.53,345.66,8.0,5.8,0.027,414681.7,414681.7,32307,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174007,550583.00
05/25/2016 07:00,2,0.258,ACTIVE,210.57,336.34,59.981,1464174003,"201051344000646","219011344069620",28.43,13.00,0,330.93,342.35,7.5,5.3,0.018,418266.2,418266.2,36863,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174008,550584.00
05/25/2016 07:00,2,0.199,ACTIVE,210.12,337.54,59.986,1464174003,"274151322000052","219011344069620",26.96,15.00,0,334.24,342.35,5.4,3.3,0.022,694605.3,694605.3,25681,0,0,0,L,1151911521,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174009,550585.00
05/25/2016 07:00,2,0.264,ACTIVE,210.80,336.64,59.981,1464174003,"201051344000585","219011344069620",28.31,13.30,0,331.53,343.85,7.6,5.4,0.022,425026.3,425026.3,36865,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174010,550586.00
05/25/2016 07:00,2,0.260,ACTIVE,210.80,334.84,60.012,1464174003,"201051344001230","219011344069620",27.79,12.70,0,330.63,342.05,7.4,5.2,0.022,421968.5,421968.5,36666,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174011,550587.00
05/25/2016 07:00,2,0.258,ACTIVE,211.25,336.34,59.996,1464174003,"201051344000582","219011344069620",28.35,12.70,0,332.13,343.25,7.4,5.2,0.022,415362.6,415362.6,36833,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174012,550588.00
05/25/2016 07:00,2,0.279,ACTIVE,210.35,335.14,59.981,1464174003,"201051344000955","219011344069620",28.35,13.00,0,330.33,342.65,8.1,5.9,0.022,427620.5,427620.5,36767,0,0,0,L,1122011218,0,120.20,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174012,550589.00
05/25/2016 07:00,2,0.104,ACTIVE,210.57,337.24,59.986,1464174003,"274151322000094","219011344069620",30.14,14.30,0,335.74,341.45,3.2,1.1,0.009,560844.0,560844.0,26720,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174013,550590.00
05/25/2016 07:00,2,0.293,ACTIVE,211.03,336.94,59.991,1464174003,"201051344000579","219011344069620",28.13,13.30,0,333.93,343.25,8.4,6.2,0.027,428692.2,428692.2,12380,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174014,550591.00
05/25/2016 07:00,2,0.275,ACTIVE,210.57,334.24,59.991,1464174003,"201051344000890","219011344069620",28.21,13.30,0,331.23,342.65,7.9,5.7,0.022,424794.4,424794.4,36783,0,0,0,L,1122011218,0,120.88,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174015,550592.00
05/25/2016 07:00,2,0.273,ACTIVE,210.80,335.14,59.991,1464174003,"201051344000438","219011344069620",28.51,12.70,0,331.83,342.65,7.9,5.7,0.027,426827.4,426827.4,36788,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174016,550593.00
05/25/2016 07:00,2,0.301,ACTIVE,211.03,336.04,59.991,1464174003,"201051344000417","219011344069620",28.19,13.00,0,331.53,344.15,8.6,6.4,0.027,419342.6,419342.6,36948,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174018,550594.00
05/25/2016 07:00,2,0.174,ACTIVE,210.80,337.84,59.996,1464174003,"274151322000083","219011344069620",26.74,15.00,0,334.84,342.35,4.7,2.6,0.013,688366.1,688366.1,25755,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174019,550595.00
05/25/2016 07:00,2,0.176,ACTIVE,211.03,337.84,59.970,1464174003,"274151322000076","219011344069620",28.09,15.00,0,336.04,342.65,5.0,2.9,0.018,732969.7,732969.7,25751,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174020,550596.00
05/25/2016 07:00,2,0.258,ACTIVE,211.03,337.24,59.986,1464174003,"201051344000868","219011344069620",28.17,13.00,0,333.63,344.76,7.4,5.2,0.022,413817.0,413817.0,32027,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174021,550597.00
05/25/2016 07:00,2,0.172,ACTIVE,210.57,337.54,59.986,1464174003,"274151322000095","219011344069620",27.25,14.30,0,334.84,342.05,4.8,2.7,0.018,725427.8,725427.8,25665,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174021,550598.00
05/25/2016 07:00,2,0.234,ACTIVE,210.80,338.44,59.991,1464174003,"201051344000988","219011344069620",28.19,13.30,0,332.43,346.26,6.7,4.6,0.022,410910.5,410910.5,32325,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174022,550599.00
05/25/2016 07:00,2,0.252,ACTIVE,210.57,334.84,59.975,1464174003,"201051344001025","219011344069620",28.31,12.70,0,330.93,342.05,7.3,5.1,0.022,424755.5,424755.5,36837,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174023,550600.00
05/25/2016 07:00,2,0.264,ACTIVE,211.03,336.94,59.954,1464174003,"201051344000458","219011344069620",28.23,14.00,0,333.03,344.45,7.6,5.4,0.022,421734.4,421734.4,32253,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174024,550601.00
05/25/2016 07:00,2,0.262,ACTIVE,211.48,338.74,59.986,1464174003,"201051344000853","219011344069620",27.79,13.00,0,335.44,346.56,7.4,5.2,0.027,420366.1,420366.1,31849,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174025,550602.00
05/25/2016 07:00,2,0.246,ACTIVE,211.03,336.64,59.981,1464174003,"201051344000685","219011344069620",28.09,13.00,0,331.23,343.55,7.0,4.9,0.022,426357.7,426357.7,36675,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174026,550603.00
05/25/2016 07:00,2,0.252,ACTIVE,211.03,336.64,59.959,1464174003,"201051344000917","219011344069620",27.75,14.00,0,331.23,343.85,7.1,4.9,0.027,423238.2,423238.2,36678,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174027,550604.00
05/25/2016 07:00,2,0.238,ACTIVE,211.03,336.04,59.981,1464174003,"201051344001145","219011344069620",28.11,12.70,0,332.43,344.15,6.8,4.7,0.018,428420.5,428420.5,36529,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174028,550605.00
05/25/2016 07:00,2,0.270,ACTIVE,210.80,336.34,59.975,1464174003,"201051344000651","219011344069620",27.45,12.70,0,332.13,343.85,7.5,5.3,0.022,420682.8,420682.8,36894,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174029,550606.00
05/25/2016 07:00,2,0.160,ACTIVE,210.12,337.54,59.970,1464174003,"274151322000088","219011344069620",24.83,15.00,0,334.24,341.75,4.0,2.0,0.018,665456.2,665456.2,25419,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174030,550607.00
05/25/2016 07:00,2,0.121,ACTIVE,211.25,338.14,60.007,1464174003,"274151322000068","219011344069620",30.26,15.30,0,336.04,350.77,3.8,1.7,0.013,560572.6,560572.6,26930,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174031,550608.00
05/25/2016 07:00,2,0.252,ACTIVE,210.35,334.54,60.002,1464174003,"201051344001135","219011344069620",28.27,13.00,0,330.33,342.05,7.2,5.1,0.022,416748.0,416748.0,36831,0,0,0,L,1122011218,0,120.65,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174032,550609.00
05/25/2016 07:00,2,0.266,ACTIVE,210.57,336.94,59.970,1464174003,"201051344000594","219011344069620",28.19,13.00,0,331.53,344.45,7.6,5.4,0.027,425517.0,425517.0,32285,0,0,0,L,1122011218,0,120.42,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174033,550610.00
05/25/2016 07:00,2,0.252,ACTIVE,211.03,335.74,59.959,1464174003,"201051344001203","219011344069620",28.09,13.00,0,332.73,344.76,7.2,5.0,0.022,423746.0,423746.0,36863,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174034,550611.00
05/25/2016 07:00,2,0.168,ACTIVE,210.57,336.04,59.970,1464174003,"274151322000054","219011344069620",26.70,15.50,0,334.24,341.75,4.6,2.5,0.009,679723.1,679723.1,25449,0,0,0,L,1151911521,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174035,550612.00
05/25/2016 07:00,2,0.252,ACTIVE,211.25,337.54,59.991,1464174003,"201051344000867","219011344069620",27.99,13.70,0,332.73,344.45,7.2,5.0,0.018,413069.7,413069.7,32291,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174035,550613.00
05/25/2016 07:00,2,0.283,ACTIVE,210.80,335.74,59.954,1464174003,"201051344001093","219011344069620",28.27,13.70,0,331.83,342.95,8.1,5.9,0.013,422335.8,422335.8,36728,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174037,550614.00
05/25/2016 07:00,2,0.197,ACTIVE,211.03,337.84,59.975,1464174003,"201051344000900","219011344069620",28.15,13.00,0,332.73,344.45,5.7,3.5,0.022,428780.8,428780.8,31682,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174037,550615.00
05/25/2016 07:00,2,0.273,ACTIVE,211.25,337.54,59.975,1464174003,"201051344000648","219011344069620",27.85,12.70,0,333.93,344.76,7.7,5.5,0.027,420619.4,420619.4,31974,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174038,550616.00
05/25/2016 07:00,2,0.258,ACTIVE,211.03,337.54,59.970,1464174003,"201051344000569","219011344069620",28.35,13.30,0,333.93,343.55,7.4,5.2,0.027,429846.2,429846.2,31607,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174039,550617.00
05/25/2016 07:00,2,0.254,ACTIVE,211.03,337.24,60.007,1464174003,"201051344000983","219011344069620",28.29,13.30,0,332.73,344.76,7.3,5.1,0.018,421342.0,421342.0,32092,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174040,550618.00
05/25/2016 07:00,2,0.246,ACTIVE,210.80,337.54,59.970,1464174003,"201051344001158","219011344069620",27.49,12.30,0,332.13,345.36,6.9,4.7,0.027,415726.3,415726.3,32352,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174041,550619.00
05/25/2016 07:00,2,0.264,ACTIVE,211.48,339.04,59.970,1464174003,"201051344000576","219011344069620",28.65,13.00,0,333.93,345.96,7.7,5.5,0.022,422733.3,422733.3,31759,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174042,550620.00
05/25/2016 07:00,2,0.176,ACTIVE,210.57,336.94,59.975,1464174003,"274151322000087","219011344069620",26.04,16.30,0,334.84,342.95,4.7,2.6,0.004,653330.0,653330.0,25544,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174043,550621.00
05/25/2016 07:15,2,0.258,ACTIVE,212.16,339.65,59.975,1464174904,"201051344000645","219011344069620",27.89,14.00,0,332.73,343.55,7.3,5.2,0.027,422261.6,422261.6,31897,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174905,550622.00
05/25/2016 07:15,2,0.184,ACTIVE,211.48,338.44,59.975,1464174904,"274151322000085","219011344069620",26.82,15.30,0,334.84,342.05,5.0,2.9,0.018,681599.2,681599.2,25456,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174906,550623.00
05/25/2016 07:15,2,0.268,ACTIVE,212.61,340.85,59.970,1464174904,"201051344000633","219011344069620",28.71,13.00,0,331.23,345.36,7.8,5.6,0.027,413372.2,413372.2,32370,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174907,550624.00
05/25/2016 07:15,2,0.285,ACTIVE,211.93,339.04,59.981,1464174904,"201051344000469","219011344069620",28.29,12.30,0,330.93,343.85,8.2,6.0,0.022,414683.1,414683.1,32308,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174908,550625.00
05/25/2016 07:15,2,0.268,ACTIVE,211.48,337.84,59.986,1464174904,"201051344000646","219011344069620",28.51,13.00,0,329.73,342.05,7.8,5.6,0.027,418267.5,418267.5,36864,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174909,550626.00
05/25/2016 07:15,2,0.209,ACTIVE,211.25,338.74,59.975,1464174904,"274151322000052","219011344069620",26.96,15.30,0,333.93,342.65,5.7,3.6,0.022,694606.1,694606.1,25682,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174910,550627.00
05/25/2016 07:15,2,0.271,ACTIVE,211.93,338.44,59.981,1464174904,"201051344000585","219011344069620",28.41,13.30,0,329.73,342.65,7.9,5.7,0.027,425027.7,425027.7,36866,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174911,550628.00
05/25/2016 07:15,2,0.264,ACTIVE,211.70,337.24,59.975,1464174904,"201051344001230","219011344069620",28.15,12.70,0,327.32,341.75,7.6,5.4,0.022,421969.8,421969.8,36667,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174912,550629.00
05/25/2016 07:15,2,0.273,ACTIVE,212.38,338.44,59.975,1464174904,"201051344000582","219011344069620",27.71,12.70,0,330.93,342.35,7.7,5.5,0.022,415363.9,415363.9,36834,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174912,550630.00
05/25/2016 07:15,2,0.285,ACTIVE,211.48,337.24,59.991,1464174904,"201051344000955","219011344069620",28.92,13.30,0,329.43,341.75,8.3,6.1,0.027,427622.0,427622.0,36768,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174913,550631.00
05/25/2016 07:15,2,0.111,ACTIVE,211.48,339.34,59.975,1464174904,"274151322000094","219011344069620",30.36,14.70,0,335.14,341.75,3.4,1.4,0.018,560844.3,560844.3,26721,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174914,550632.00
05/25/2016 07:15,2,0.299,ACTIVE,211.93,338.74,59.975,1464174904,"201051344000579","219011344069620",28.61,13.00,0,331.83,343.25,8.7,6.5,0.027,428693.8,428693.8,12381,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174915,550633.00
05/25/2016 07:15,2,0.285,ACTIVE,211.70,337.54,59.975,1464174904,"201051344000890","219011344069620",28.29,13.30,0,329.73,342.65,8.2,6.0,0.031,424795.9,424795.9,36784,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174916,550634.00
05/25/2016 07:15,2,0.285,ACTIVE,211.93,337.84,59.970,1464174904,"201051344000438","219011344069620",28.19,13.00,0,330.63,343.55,8.2,6.0,0.022,426828.8,426828.8,36789,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174917,550635.00
05/25/2016 07:15,2,0.303,ACTIVE,212.16,338.14,59.981,1464174904,"201051344000417","219011344069620",28.82,13.30,0,329.73,343.25,8.9,6.6,0.018,419344.2,419344.2,36949,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174918,550636.00
05/25/2016 07:15,2,0.184,ACTIVE,211.48,338.74,59.970,1464174904,"274151322000083","219011344069620",27.21,15.30,0,334.84,342.65,5.1,3.0,0.022,688366.8,688366.8,25756,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174919,550637.00
05/25/2016 07:15,2,0.195,ACTIVE,211.93,339.65,59.991,1464174904,"274151322000076","219011344069620",27.81,15.00,0,335.14,342.65,5.5,3.4,0.027,732970.5,732970.5,25752,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174920,550638.00
05/25/2016 07:15,2,0.270,ACTIVE,211.93,339.34,59.986,1464174904,"201051344000868","219011344069620",28.29,13.00,0,332.73,342.95,7.8,5.6,0.027,413818.3,413818.3,32028,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174921,550639.00
05/25/2016 07:15,2,0.188,ACTIVE,211.48,339.04,59.975,1464174904,"274151322000095","219011344069620",26.96,14.70,0,334.54,341.75,5.1,3.0,0.022,725428.5,725428.5,25666,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174921,550640.00
05/25/2016 07:15,2,0.256,ACTIVE,211.93,340.25,59.965,1464174904,"201051344000988","219011344069620",27.21,13.30,0,330.63,344.76,7.1,4.9,0.031,410911.7,410911.7,32326,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174922,550641.00
05/25/2016 07:15,2,0.262,ACTIVE,211.93,337.24,59.975,1464174904,"201051344001025","219011344069620",28.73,13.00,0,329.73,342.65,7.6,5.4,0.018,424756.8,424756.8,36838,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174923,550642.00
05/25/2016 07:15,2,0.270,ACTIVE,211.70,338.74,59.981,1464174904,"201051344000458","219011344069620",28.94,14.30,0,331.53,343.25,7.9,5.7,0.022,421735.8,421735.8,32254,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174924,550643.00
05/25/2016 07:15,2,0.273,ACTIVE,212.61,340.55,59.970,1464174904,"201051344000853","219011344069620",27.75,13.00,0,333.33,344.76,7.8,5.6,0.027,420367.4,420367.4,31850,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174925,550644.00
05/25/2016 07:15,2,0.258,ACTIVE,212.38,339.04,59.965,1464174904,"201051344000685","219011344069620",28.47,13.00,0,330.63,343.55,7.4,5.2,0.027,426358.9,426358.9,36676,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174926,550645.00
05/25/2016 07:15,2,0.264,ACTIVE,212.16,339.04,60.012,1464174904,"201051344000917","219011344069620",27.65,14.30,0,330.03,342.95,7.4,5.2,0.031,423239.5,423239.5,36679,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174927,550646.00
05/25/2016 07:15,2,0.252,ACTIVE,212.16,338.44,59.959,1464174904,"201051344001145","219011344069620",28.03,12.70,0,331.53,342.35,7.2,5.0,0.027,428421.7,428421.7,36530,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174928,550647.00
05/25/2016 07:15,2,0.277,ACTIVE,211.93,338.14,59.970,1464174904,"201051344000651","219011344069620",27.99,12.70,0,331.23,342.65,7.9,5.7,0.022,420684.2,420684.2,36895,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174929,550648.00
05/25/2016 07:15,2,0.172,ACTIVE,211.25,337.84,59.970,1464174904,"274151322000088","219011344069620",25.58,15.30,0,333.93,342.05,4.5,2.4,0.013,665456.8,665456.8,25420,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174930,550649.00
05/25/2016 07:15,2,0.133,ACTIVE,212.16,339.95,59.970,1464174904,"274151322000068","219011344069620",30.59,15.50,0,335.44,342.65,4.1,2.0,0.013,560573.0,560573.0,26931,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174931,550650.00
05/25/2016 07:15,2,0.268,ACTIVE,211.48,336.34,59.970,1464174904,"201051344001135","219011344069620",28.09,13.00,0,330.33,341.15,7.7,5.5,0.031,416749.3,416749.3,36832,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174932,550651.00
05/25/2016 07:15,2,0.281,ACTIVE,211.70,338.74,59.975,1464174904,"201051344000594","219011344069620",28.43,13.00,0,330.33,342.95,8.1,5.9,0.031,425518.5,425518.5,32286,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174933,550652.00
05/25/2016 07:15,2,0.271,ACTIVE,212.16,337.84,59.965,1464174904,"201051344001203","219011344069620",27.15,13.00,0,331.23,343.55,7.5,5.3,0.027,423747.3,423747.3,36864,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174934,550653.00
05/25/2016 07:15,2,0.176,ACTIVE,211.48,338.74,59.944,1464174904,"274151322000054","219011344069620",27.83,15.80,0,333.93,342.35,5.0,2.9,0.022,679723.7,679723.7,25450,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174935,550654.00
05/25/2016 07:15,2,0.264,ACTIVE,212.38,338.44,59.965,1464174904,"201051344000867","219011344069620",28.47,13.70,0,331.83,342.95,7.6,5.4,0.022,413071.0,413071.0,32292,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174936,550655.00
05/25/2016 07:15,2,0.297,ACTIVE,212.16,338.44,59.965,1464174904,"201051344001093","219011344069620",28.45,13.70,0,330.33,342.95,8.6,6.4,0.027,422337.3,422337.3,36729,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174937,550656.00
05/25/2016 07:15,2,0.219,ACTIVE,211.93,339.65,59.975,1464174904,"201051344000900","219011344069620",27.57,13.00,0,332.13,342.95,6.1,4.0,0.027,428781.7,428781.7,31683,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174938,550657.00
05/25/2016 07:15,2,0.279,ACTIVE,212.38,339.04,59.975,1464174904,"201051344000648","219011344069620",28.82,12.70,0,332.73,344.45,8.2,5.9,0.027,420620.9,420620.9,31975,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174939,550658.00
05/25/2016 07:15,2,0.270,ACTIVE,212.16,339.04,59.981,1464174904,"201051344000569","219011344069620",28.77,13.30,0,332.43,343.85,7.9,5.7,0.031,429847.5,429847.5,31608,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174940,550659.00
05/25/2016 07:15,2,0.268,ACTIVE,211.93,338.74,59.975,1464174904,"201051344000983","219011344069620",28.69,13.30,0,331.83,342.65,7.8,5.6,0.027,421343.3,421343.3,32093,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174941,550660.00
05/25/2016 07:15,2,0.260,ACTIVE,212.16,339.34,59.981,1464174904,"201051344001158","219011344069620",28.27,12.70,0,331.23,343.25,7.4,5.2,0.031,415727.6,415727.6,32353,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174942,550661.00
05/25/2016 07:15,2,0.281,ACTIVE,212.38,340.25,59.986,1464174904,"201051344000576","219011344069620",28.45,13.00,0,331.83,345.06,8.2,5.9,0.027,422734.7,422734.7,31760,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174943,550662.00
05/25/2016 07:15,2,0.195,ACTIVE,211.48,339.04,59.975,1464174904,"274151322000087","219011344069620",26.20,16.70,0,334.24,342.35,5.2,3.1,0.018,653330.8,653330.8,25545,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464174944,550663.00
05/25/2016 07:30,2,0.393,ACTIVE,212.61,340.85,59.986,1464175804,"201051344000645","219011344069620",27.97,14.00,0,334.54,346.26,11.1,8.8,0.057,422263.4,422263.4,31898,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175805,550664.00
05/25/2016 07:30,2,0.297,ACTIVE,211.70,339.95,59.991,1464175804,"274151322000085","219011344069620",27.61,15.30,0,336.04,343.55,8.4,6.2,0.040,681600.3,681600.3,25457,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175806,550665.00
05/25/2016 07:30,2,0.393,ACTIVE,212.83,343.55,59.996,1464175804,"201051344000633","219011344069620",28.53,13.00,0,332.73,347.16,11.4,9.1,0.062,413374.0,413374.0,32371,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175807,550666.00
05/25/2016 07:30,2,0.402,ACTIVE,212.16,341.15,59.938,1464175804,"201051344000469","219011344069620",28.77,12.70,0,332.13,345.66,11.8,9.4,0.062,414685.1,414685.1,32309,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175808,550667.00
05/25/2016 07:30,2,0.395,ACTIVE,211.70,338.44,59.991,1464175804,"201051344000646","219011344069620",28.21,13.00,0,331.23,342.95,11.3,9.0,0.057,418269.3,418269.3,36865,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175809,550668.00
05/25/2016 07:30,2,0.324,ACTIVE,211.48,340.55,59.986,1464175804,"274151322000052","219011344069620",27.85,15.30,0,334.84,344.15,9.1,6.9,0.035,694607.5,694607.5,25683,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175810,550669.00
05/25/2016 07:30,2,0.387,ACTIVE,211.70,338.74,59.986,1464175804,"201051344000585","219011344069620",29.20,13.70,0,332.43,343.25,11.5,9.1,0.062,425029.5,425029.5,36867,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175810,550670.00
05/25/2016 07:30,2,0.371,ACTIVE,211.70,337.24,59.996,1464175804,"201051344001230","219011344069620",28.61,13.00,0,331.23,342.35,10.8,8.5,0.057,421971.5,421971.5,36668,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175811,550671.00
05/25/2016 07:30,2,0.381,ACTIVE,212.16,338.44,59.986,1464175804,"201051344000582","219011344069620",28.69,13.00,0,332.43,343.85,11.1,8.8,0.057,415365.7,415365.7,36835,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175812,550672.00
05/25/2016 07:30,2,0.414,ACTIVE,211.25,337.54,59.986,1464175804,"201051344000955","219011344069620",28.13,13.30,0,331.53,342.35,11.8,9.5,0.057,427624.0,427624.0,36769,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175813,550673.00
05/25/2016 07:30,2,0.186,ACTIVE,211.48,390.44,59.981,1464175804,"274151322000094","219011344069620",36.68,15.30,0,336.34,395.85,6.9,4.8,0.035,560845.1,560845.1,26722,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175814,550674.00
05/25/2016 07:30,2,0.408,ACTIVE,212.16,340.55,59.996,1464175804,"201051344000579","219011344069620",29.46,13.30,0,333.63,345.36,12.2,9.9,0.057,428695.9,428695.9,12382,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175815,550675.00
05/25/2016 07:30,2,0.393,ACTIVE,211.25,337.54,59.991,1464175804,"201051344000890","219011344069620",29.44,13.30,0,331.53,342.95,11.7,9.4,0.057,424797.9,424797.9,36785,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175816,550676.00
05/25/2016 07:30,2,0.402,ACTIVE,211.70,338.44,59.986,1464175804,"201051344000438","219011344069620",28.21,13.00,0,332.73,343.85,11.5,9.2,0.057,426830.8,426830.8,36790,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175817,550677.00
05/25/2016 07:30,2,0.426,ACTIVE,211.70,338.44,59.986,1464175804,"201051344000417","219011344069620",28.27,13.30,0,332.73,342.65,12.2,9.9,0.062,419346.3,419346.3,36950,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175818,550678.00
05/25/2016 07:30,2,0.297,ACTIVE,211.70,338.44,59.981,1464175804,"274151322000083","219011344069620",27.75,15.30,0,335.44,343.55,8.4,6.2,0.044,688368.0,688368.0,25757,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175819,550679.00
05/25/2016 07:30,2,0.318,ACTIVE,211.93,339.04,60.002,1464175804,"274151322000076","219011344069620",27.93,15.30,0,336.64,344.45,9.0,6.8,0.049,732971.8,732971.8,25753,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175820,550680.00
05/25/2016 07:30,2,0.377,ACTIVE,211.93,340.85,59.975,1464175804,"201051344000868","219011344069620",29.10,13.30,0,333.03,345.66,11.2,8.9,0.057,413820.2,413820.2,32029,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175821,550681.00
05/25/2016 07:30,2,0.299,ACTIVE,211.48,339.04,59.981,1464175804,"274151322000095","219011344069620",28.21,15.00,0,335.44,343.55,8.5,6.3,0.049,725429.8,725429.8,25667,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175822,550682.00
05/25/2016 07:30,2,0.371,ACTIVE,211.93,341.75,59.986,1464175804,"201051344000988","219011344069620",27.97,13.30,0,332.73,347.16,10.6,8.3,0.057,410913.3,410913.3,32327,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175823,550683.00
05/25/2016 07:30,2,0.375,ACTIVE,211.48,338.14,59.986,1464175804,"201051344001025","219011344069620",29.28,13.00,0,332.13,343.25,11.1,8.8,0.053,424758.6,424758.6,36839,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175823,550684.00
05/25/2016 07:30,2,0.381,ACTIVE,212.16,340.25,59.991,1464175804,"201051344000458","219011344069620",29.42,14.30,0,333.63,345.66,11.4,9.1,0.057,421737.7,421737.7,32255,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175824,550685.00
05/25/2016 07:30,2,0.371,ACTIVE,212.61,341.45,59.981,1464175804,"201051344000853","219011344069620",29.24,13.00,0,334.54,346.86,11.0,8.7,0.057,420369.2,420369.2,31851,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175825,550686.00
05/25/2016 07:30,2,0.361,ACTIVE,211.93,339.04,59.986,1464175804,"201051344000685","219011344069620",29.06,13.30,0,332.13,345.06,10.7,8.4,0.057,426360.6,426360.6,36677,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175826,550687.00
05/25/2016 07:30,2,0.361,ACTIVE,211.70,339.04,59.991,1464175804,"201051344000917","219011344069620",29.04,14.30,0,331.53,343.55,10.6,8.3,0.057,423241.2,423241.2,36680,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175827,550688.00
05/25/2016 07:30,2,0.365,ACTIVE,211.93,338.74,59.981,1464175804,"201051344001145","219011344069620",28.41,12.70,0,333.33,344.15,10.6,8.3,0.062,428423.4,428423.4,36531,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175828,550689.00
05/25/2016 07:30,2,0.391,ACTIVE,211.93,339.34,59.975,1464175804,"201051344000651","219011344069620",28.17,13.00,0,332.73,343.25,11.2,8.9,0.053,420686.0,420686.0,36896,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175829,550690.00
05/25/2016 07:30,2,0.275,ACTIVE,211.03,339.65,59.986,1464175804,"274151322000088","219011344069620",27.19,15.30,0,334.84,342.65,7.6,5.4,0.035,665457.8,665457.8,25421,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175830,550691.00
05/25/2016 07:30,2,0.203,ACTIVE,212.16,396.75,59.981,1464175804,"274151322000068","219011344069620",37.39,16.30,0,336.94,404.87,7.7,5.5,0.035,560574.0,560574.0,26932,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175831,550692.00
05/25/2016 07:30,2,0.381,ACTIVE,211.25,336.94,59.975,1464175804,"201051344001135","219011344069620",28.27,13.30,0,331.53,342.95,10.9,8.6,0.057,416751.1,416751.1,36833,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175832,550693.00
05/25/2016 07:30,2,0.387,ACTIVE,211.93,340.55,59.975,1464175804,"201051344000594","219011344069620",29.14,13.00,0,331.83,345.36,11.4,9.1,0.062,425520.4,425520.4,32287,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175833,550694.00
05/25/2016 07:30,2,0.381,ACTIVE,211.93,338.44,59.996,1464175804,"201051344001203","219011344069620",27.77,13.30,0,333.03,343.85,10.8,8.5,0.057,423749.0,423749.0,36865,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175834,550695.00
05/25/2016 07:30,2,0.295,ACTIVE,211.25,339.04,59.981,1464175804,"274151322000054","219011344069620",27.19,15.80,0,334.54,343.55,8.2,6.0,0.040,679724.9,679724.9,25451,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175835,550696.00
05/25/2016 07:30,2,0.375,ACTIVE,212.38,339.95,59.986,1464175804,"201051344000867","219011344069620",28.71,14.00,0,333.63,345.36,11.0,8.7,0.053,413072.8,413072.8,32293,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175836,550697.00
05/25/2016 07:30,2,0.406,ACTIVE,211.70,339.34,59.981,1464175804,"201051344001093","219011344069620",28.29,14.00,0,331.83,343.25,11.7,9.4,0.053,422339.3,422339.3,36730,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175837,550698.00
05/25/2016 07:30,2,0.330,ACTIVE,212.16,341.15,59.986,1464175804,"201051344000900","219011344069620",28.01,13.30,0,333.33,345.36,9.4,7.2,0.057,428783.1,428783.1,31684,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175838,550699.00
05/25/2016 07:30,2,0.395,ACTIVE,212.38,340.85,59.975,1464175804,"201051344000648","219011344069620",28.57,12.70,0,335.14,345.66,11.4,9.1,0.062,420622.8,420622.8,31976,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175839,550700.00
05/25/2016 07:30,2,0.385,ACTIVE,212.16,341.15,59.975,1464175804,"201051344000569","219011344069620",28.84,13.30,0,334.54,345.96,11.3,9.0,0.057,429849.4,429849.4,31609,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175840,550701.00
05/25/2016 07:30,2,0.377,ACTIVE,212.16,340.25,59.986,1464175804,"201051344000983","219011344069620",28.59,13.30,0,332.73,345.66,10.9,8.6,0.062,421345.2,421345.2,32094,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175840,550702.00
05/25/2016 07:30,2,0.371,ACTIVE,212.16,340.25,59.986,1464175804,"201051344001158","219011344069620",28.39,12.70,0,333.33,345.36,10.7,8.4,0.062,415729.3,415729.3,32354,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175841,550703.00
05/25/2016 07:30,2,0.385,ACTIVE,212.61,341.75,59.981,1464175804,"201051344000576","219011344069620",28.73,13.30,0,334.24,346.26,11.2,8.9,0.053,422736.6,422736.6,31761,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175842,550704.00
05/25/2016 07:30,2,0.293,ACTIVE,211.70,339.95,59.970,1464175804,"274151322000087","219011344069620",27.51,17.30,0,335.14,344.15,8.2,6.0,0.040,653331.9,653331.9,25546,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464175843,550705.00
05/25/2016 07:45,2,0.445,ACTIVE,212.61,340.85,60.002,1464176703,"201051344000645","219011344069620",29.12,14.00,0,334.84,348.36,13.1,10.7,0.075,422265.7,422265.7,31899,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176705,550706.00
