ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 07:45,2,0.369,ACTIVE,211.70,340.25,60.002,1464176703,"274151322000085","219011344069620",27.53,15.50,0,335.14,348.06,10.3,8.0,0.057,681602.0,681602.0,25458,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176705,550707.00
05/25/2016 07:45,2,0.469,ACTIVE,212.61,342.95,59.996,1464176703,"201051344000633","219011344069620",28.43,13.30,0,334.84,348.96,13.5,11.1,0.080,413376.5,413376.5,32372,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176706,550708.00
05/25/2016 07:45,2,0.473,ACTIVE,212.16,341.45,59.975,1464176703,"201051344000469","219011344069620",28.96,12.30,0,333.63,348.66,13.9,11.5,0.080,414687.6,414687.6,32310,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176707,550709.00
05/25/2016 07:45,2,0.455,ACTIVE,211.48,340.55,59.981,1464176703,"201051344000646","219011344069620",29.28,13.00,0,331.83,345.36,13.6,11.2,0.075,418271.8,418271.8,36866,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176708,550710.00
05/25/2016 07:45,2,0.398,ACTIVE,211.25,339.04,59.986,1464176703,"274151322000052","219011344069620",27.83,15.50,0,334.54,346.26,11.2,8.9,0.062,694609.4,694609.4,25684,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176709,550711.00
05/25/2016 07:45,2,0.463,ACTIVE,211.93,340.55,60.018,1464176703,"201051344000585","219011344069620",29.12,13.70,0,331.53,345.96,13.7,11.3,0.071,425032.0,425032.0,36868,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176710,550712.00
05/25/2016 07:45,2,0.438,ACTIVE,211.93,339.65,60.023,1464176703,"201051344001230","219011344069620",29.06,13.00,0,330.03,344.45,12.9,10.5,0.071,421973.8,421973.8,36669,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176711,550713.00
05/25/2016 07:45,2,0.451,ACTIVE,212.16,340.85,60.007,1464176703,"201051344000582","219011344069620",29.18,13.00,0,331.83,345.96,13.4,11.0,0.071,415368.2,415368.2,36836,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176712,550714.00
05/25/2016 07:45,2,0.490,ACTIVE,211.48,339.95,60.023,1464176703,"201051344000955","219011344069620",28.65,13.70,0,331.23,344.76,14.2,11.8,0.071,427626.6,427626.6,36770,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176713,550715.00
05/25/2016 07:45,2,0.238,ACTIVE,211.48,397.35,59.996,1464176703,"274151322000094","219011344069620",37.35,16.00,0,336.64,423.20,9.1,6.8,0.053,560846.5,560846.5,26723,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176714,550716.00
05/25/2016 07:45,2,0.486,ACTIVE,212.16,340.55,60.012,1464176703,"201051344000579","219011344069620",29.50,13.30,0,335.14,347.76,14.5,12.1,0.075,428698.5,428698.5,12383,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176715,550717.00
05/25/2016 07:45,2,0.484,ACTIVE,211.70,339.04,60.012,1464176703,"201051344000890","219011344069620",28.21,13.70,0,332.13,345.66,13.9,11.5,0.080,424800.4,424800.4,36786,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176716,550718.00
05/25/2016 07:45,2,0.480,ACTIVE,211.93,340.55,60.018,1464176703,"201051344000438","219011344069620",28.41,13.00,0,332.13,347.16,13.8,11.4,0.075,426833.3,426833.3,36791,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176716,550719.00
05/25/2016 07:45,2,0.506,ACTIVE,211.93,340.55,60.018,1464176703,"201051344000417","219011344069620",28.49,13.30,0,330.63,346.56,14.6,12.2,0.080,419349.0,419349.0,36951,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176717,550720.00
05/25/2016 07:45,2,0.377,ACTIVE,211.25,338.74,60.007,1464176703,"274151322000083","219011344069620",27.81,15.50,0,335.44,349.26,10.7,8.4,0.053,688369.7,688369.7,25758,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176718,550721.00
05/25/2016 07:45,2,0.393,ACTIVE,211.93,341.45,60.018,1464176703,"274151322000076","219011344069620",28.92,15.50,0,336.34,347.76,11.5,9.2,0.071,732973.7,732973.7,25754,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176719,550722.00
05/25/2016 07:45,2,0.467,ACTIVE,211.93,340.55,60.012,1464176703,"201051344000868","219011344069620",28.71,13.30,0,333.93,347.16,13.6,11.2,0.080,413822.6,413822.6,32030,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176720,550723.00
05/25/2016 07:45,2,0.395,ACTIVE,211.48,339.34,60.012,1464176703,"274151322000095","219011344069620",27.75,15.00,0,335.44,344.15,11.1,8.8,0.062,725431.6,725431.6,25668,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176722,550724.00
05/25/2016 07:45,2,0.457,ACTIVE,212.16,342.35,60.002,1464176703,"201051344000988","219011344069620",27.77,13.30,0,333.33,348.66,12.9,10.5,0.080,410915.7,410915.7,32328,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176722,550725.00
05/25/2016 07:45,2,0.441,ACTIVE,211.70,339.34,60.018,1464176703,"201051344001025","219011344069620",30.18,13.00,0,331.83,345.36,13.5,11.1,0.075,424761.1,424761.1,36840,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176723,550726.00
05/25/2016 07:45,2,0.463,ACTIVE,212.16,340.55,60.012,1464176703,"201051344000458","219011344069620",29.38,14.70,0,334.54,346.56,13.8,11.4,0.080,421740.2,421740.2,32256,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176724,550727.00
05/25/2016 07:45,2,0.451,ACTIVE,212.83,342.65,59.986,1464176703,"201051344000853","219011344069620",29.40,13.30,0,335.74,348.06,13.4,11.1,0.080,420371.7,420371.7,31852,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176725,550728.00
05/25/2016 07:45,2,0.455,ACTIVE,212.16,341.15,60.002,1464176703,"201051344000685","219011344069620",28.73,13.30,0,331.83,346.56,13.3,10.9,0.080,426363.0,426363.0,36678,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176726,550729.00
05/25/2016 07:45,2,0.461,ACTIVE,211.93,340.85,60.018,1464176703,"201051344000917","219011344069620",28.19,14.30,0,331.53,346.26,13.2,10.8,0.075,423243.5,423243.5,36681,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176727,550730.00
05/25/2016 07:45,2,0.455,ACTIVE,211.93,340.85,60.002,1464176703,"201051344001145","219011344069620",28.09,12.70,0,332.43,346.26,13.0,10.6,0.080,428425.7,428425.7,36532,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176728,550731.00
05/25/2016 07:45,2,0.455,ACTIVE,211.93,340.55,59.970,1464176703,"201051344000651","219011344069620",29.74,13.00,0,332.43,345.66,13.7,11.3,0.075,420688.5,420688.5,36897,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176729,550732.00
05/25/2016 07:45,2,0.359,ACTIVE,211.25,339.04,60.002,1464176703,"274151322000088","219011344069620",27.43,15.50,0,334.54,343.55,10.0,7.7,0.053,665459.4,665459.4,25422,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176730,550733.00
05/25/2016 07:45,2,0.225,ACTIVE,212.16,429.52,60.007,1464176703,"274151322000068","219011344069620",40.73,17.30,0,337.54,431.92,9.3,7.1,0.040,560575.5,560575.5,26933,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176731,550734.00
05/25/2016 07:45,2,0.475,ACTIVE,211.48,339.04,60.007,1464176703,"201051344001135","219011344069620",28.37,13.30,0,331.83,345.06,13.6,11.2,0.080,416753.5,416753.5,36834,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176732,550735.00
05/25/2016 07:45,2,0.475,ACTIVE,211.93,341.15,60.002,1464176703,"201051344000594","219011344069620",29.54,13.30,0,333.33,346.86,14.2,11.8,0.080,425522.9,425522.9,32288,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176733,550736.00
05/25/2016 07:45,2,0.459,ACTIVE,211.93,339.65,60.007,1464176703,"201051344001203","219011344069620",29.08,13.30,0,333.03,346.56,13.6,11.2,0.075,423751.4,423751.4,36866,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176734,550737.00
05/25/2016 07:45,2,0.381,ACTIVE,211.25,339.95,59.996,1464176703,"274151322000054","219011344069620",27.75,15.80,0,334.84,348.06,10.7,8.4,0.066,679726.6,679726.6,25452,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176734,550738.00
05/25/2016 07:45,2,0.467,ACTIVE,212.61,340.55,60.007,1464176703,"201051344000867","219011344069620",28.77,14.00,0,333.33,346.56,13.6,11.2,0.080,413075.2,413075.2,32294,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176735,550739.00
05/25/2016 07:45,2,0.486,ACTIVE,211.70,339.65,60.039,1464176703,"201051344001093","219011344069620",29.36,14.00,0,332.43,345.96,14.5,12.1,0.071,422341.9,422341.9,36731,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176736,550740.00
05/25/2016 07:45,2,0.422,ACTIVE,211.93,341.75,60.002,1464176703,"201051344000900","219011344069620",28.73,13.30,0,334.54,346.56,12.3,9.9,0.084,428785.2,428785.2,31685,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176737,550741.00
05/25/2016 07:45,2,0.496,ACTIVE,212.38,341.15,60.028,1464176703,"201051344000648","219011344069620",28.31,13.00,0,335.14,347.16,14.2,11.8,0.080,420625.4,420625.4,31977,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176738,550742.00
05/25/2016 07:45,2,0.488,ACTIVE,212.38,341.15,60.007,1464176703,"201051344000569","219011344069620",28.35,13.30,0,334.24,347.16,14.0,11.6,0.080,429851.9,429851.9,31610,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176739,550743.00
05/25/2016 07:45,2,0.459,ACTIVE,212.16,340.85,59.996,1464176703,"201051344000983","219011344069620",29.74,13.70,0,333.63,347.16,13.9,11.5,0.084,421347.6,421347.6,32095,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176740,550744.00
05/25/2016 07:45,2,0.453,ACTIVE,212.38,341.15,59.991,1464176703,"201051344001158","219011344069620",29.52,12.70,0,333.63,347.76,13.6,11.2,0.088,415731.7,415731.7,32355,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176741,550745.00
05/25/2016 07:45,2,0.490,ACTIVE,212.83,342.65,60.028,1464176703,"201051344000576","219011344069620",28.55,13.00,0,335.44,347.76,14.2,11.8,0.080,422739.1,422739.1,31762,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176742,550746.00
05/25/2016 07:45,2,0.389,ACTIVE,211.70,340.85,60.002,1464176703,"274151322000087","219011344069620",27.85,17.50,0,335.14,345.66,11.0,8.7,0.057,653333.7,653333.7,25547,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464176743,550747.00
05/25/2016 08:00,2,0.555,ACTIVE,212.61,343.25,59.954,1464177603,"201051344000645","219011344069620",28.94,14.30,0,334.24,349.86,16.3,13.8,0.106,422268.9,422268.9,31900,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177604,550748.00
05/25/2016 08:00,2,0.475,ACTIVE,211.48,340.25,59.944,1464177603,"274151322000085","219011344069620",27.69,15.80,0,335.14,345.96,13.3,10.9,0.075,681604.5,681604.5,25459,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177605,550749.00
05/25/2016 08:00,2,0.564,ACTIVE,212.83,344.76,59.949,1464177603,"201051344000633","219011344069620",29.18,13.30,0,334.24,351.07,16.7,14.2,0.110,413379.7,413379.7,32373,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177606,550750.00
05/25/2016 08:00,2,0.570,ACTIVE,212.38,343.25,59.928,1464177603,"201051344000469","219011344069620",29.38,12.70,0,333.33,349.56,17.0,14.5,0.115,414690.9,414690.9,32311,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177607,550751.00
05/25/2016 08:00,2,0.551,ACTIVE,211.70,340.55,59.933,1464177603,"201051344000646","219011344069620",29.54,13.30,0,332.73,347.46,16.5,14.0,0.106,418275.0,418275.0,36867,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177608,550752.00
05/25/2016 08:00,2,0.496,ACTIVE,211.25,342.65,59.938,1464177603,"274151322000052","219011344069620",28.49,15.80,0,333.93,346.86,14.3,11.9,0.080,694612.0,694612.0,25685,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177609,550753.00
05/25/2016 08:00,2,0.568,ACTIVE,212.16,341.45,59.949,1464177603,"201051344000585","219011344069620",29.18,13.70,0,332.73,348.36,16.8,14.3,0.115,425035.3,425035.3,36869,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177609,550754.00
05/25/2016 08:00,2,0.535,ACTIVE,211.93,339.34,59.938,1464177603,"201051344001230","219011344069620",29.66,13.30,0,332.43,346.26,16.1,13.6,0.097,421976.9,421976.9,36670,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177610,550755.00
05/25/2016 08:00,2,0.559,ACTIVE,212.61,342.35,59.944,1464177603,"201051344000582","219011344069620",28.86,13.30,0,333.33,347.76,16.4,13.9,0.102,415371.3,415371.3,36837,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177611,550756.00
05/25/2016 08:00,2,0.580,ACTIVE,211.70,340.25,59.981,1464177603,"201051344000955","219011344069620",29.52,13.70,0,332.13,346.56,17.4,14.9,0.110,427629.9,427629.9,36771,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177612,550757.00
05/25/2016 08:00,2,0.307,ACTIVE,211.70,406.67,59.933,1464177603,"274151322000094","219011344069620",38.23,16.70,0,336.34,423.50,11.9,9.6,0.071,560848.5,560848.5,26724,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177613,550758.00
05/25/2016 08:00,2,0.590,ACTIVE,212.61,342.65,59.928,1464177603,"201051344000579","219011344069620",29.52,13.30,0,334.24,349.56,17.7,15.1,0.110,428702.0,428702.0,12384,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177614,550759.00
05/25/2016 08:00,2,0.580,ACTIVE,211.93,340.55,59.938,1464177603,"201051344000890","219011344069620",29.22,13.70,0,333.03,347.16,17.2,14.6,0.106,424803.8,424803.8,36787,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177615,550760.00
05/25/2016 08:00,2,0.570,ACTIVE,212.16,341.15,59.933,1464177603,"201051344000438","219011344069620",29.46,13.30,0,333.63,348.06,17.1,14.5,0.110,426836.6,426836.6,36792,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177616,550761.00
05/25/2016 08:00,2,0.592,ACTIVE,212.16,340.85,59.922,1464177603,"201051344000417","219011344069620",29.54,13.70,0,332.73,348.06,17.8,15.2,0.110,419352.5,419352.5,36952,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177617,550762.00
05/25/2016 08:00,2,0.477,ACTIVE,211.70,342.05,59.933,1464177603,"274151322000083","219011344069620",28.53,15.50,0,334.54,346.56,13.8,11.4,0.088,688372.3,688372.3,25759,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177618,550763.00
05/25/2016 08:00,2,0.510,ACTIVE,212.16,344.15,59.922,1464177603,"274151322000076","219011344069620",28.98,15.50,0,335.44,347.46,15.0,12.5,0.097,732976.5,732976.5,25755,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177619,550764.00
05/25/2016 08:00,2,0.564,ACTIVE,212.38,342.65,59.970,1464177603,"201051344000868","219011344069620",29.38,13.30,0,332.73,348.96,16.8,14.3,0.110,413825.8,413825.8,32031,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177620,550765.00
05/25/2016 08:00,2,0.488,ACTIVE,211.70,342.65,59.922,1464177603,"274151322000095","219011344069620",29.30,15.30,0,334.54,346.86,14.5,12.1,0.088,725434.2,725434.2,25669,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177620,550766.00
05/25/2016 08:00,2,0.557,ACTIVE,212.16,343.85,59.928,1464177603,"201051344000988","219011344069620",29.06,13.70,0,333.93,351.07,16.4,13.9,0.119,410918.8,410918.8,32329,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177621,550767.00
05/25/2016 08:00,2,0.570,ACTIVE,211.93,340.85,59.928,1464177603,"201051344001025","219011344069620",29.32,13.30,0,333.03,347.76,17.0,14.5,0.115,424764.3,424764.3,36841,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177622,550768.00
05/25/2016 08:00,2,0.578,ACTIVE,212.16,342.65,59.928,1464177603,"201051344000458","219011344069620",29.16,14.70,0,333.63,348.96,17.1,14.6,0.115,421743.5,421743.5,32257,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177623,550769.00
05/25/2016 08:00,2,0.570,ACTIVE,212.83,344.15,59.949,1464177603,"201051344000853","219011344069620",29.18,13.30,0,335.44,350.47,16.9,14.3,0.115,420374.9,420374.9,31853,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177624,550770.00
05/25/2016 08:00,2,0.555,ACTIVE,212.38,341.75,59.933,1464177603,"201051344000685","219011344069620",29.34,13.30,0,332.43,348.66,16.5,14.0,0.115,426366.1,426366.1,36679,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177625,550771.00
05/25/2016 08:00,2,0.553,ACTIVE,212.38,342.05,59.970,1464177603,"201051344000917","219011344069620",29.44,14.30,0,332.73,347.76,16.5,14.0,0.110,423246.6,423246.6,36682,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177626,550772.00
05/25/2016 08:00,2,0.543,ACTIVE,212.16,341.15,59.975,1464177603,"201051344001145","219011344069620",29.66,13.00,0,333.63,348.36,16.4,13.9,0.110,428428.7,428428.7,36533,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177627,550773.00
05/25/2016 08:00,2,0.574,ACTIVE,212.16,342.05,59.933,1464177603,"201051344000651","219011344069620",29.38,13.30,0,333.33,347.76,17.1,14.6,0.110,420691.8,420691.8,36898,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177628,550774.00
05/25/2016 08:00,2,0.471,ACTIVE,211.03,342.05,59.933,1464177603,"274151322000088","219011344069620",27.83,15.50,0,334.54,345.96,13.2,10.9,0.075,665461.7,665461.7,25423,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177629,550775.00
05/25/2016 08:00,2,0.326,ACTIVE,211.93,416.59,59.928,1464177603,"274151322000068","219011344069620",39.38,17.80,0,336.94,447.55,13.2,10.8,0.071,560577.6,560577.6,26934,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177630,550776.00
05/25/2016 08:00,2,0.576,ACTIVE,211.48,339.95,59.922,1464177603,"201051344001135","219011344069620",29.22,13.70,0,332.13,347.46,17.1,14.6,0.110,416756.7,416756.7,36835,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177631,550777.00
05/25/2016 08:00,2,0.588,ACTIVE,211.93,342.35,59.896,1464177603,"201051344000594","219011344069620",29.68,13.30,0,333.03,349.26,17.7,15.2,0.124,425526.3,425526.3,32289,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177632,550778.00
05/25/2016 08:00,2,0.576,ACTIVE,212.16,340.85,59.933,1464177603,"201051344001203","219011344069620",28.86,13.70,0,333.03,348.96,16.9,14.4,0.115,423754.6,423754.6,36867,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177633,550779.00
05/25/2016 08:00,2,0.482,ACTIVE,211.25,340.25,59.917,1464177603,"274151322000054","219011344069620",28.78,16.00,0,334.24,347.16,14.0,11.6,0.093,679729.1,679729.1,25453,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177634,550780.00
05/25/2016 08:00,2,0.576,ACTIVE,212.38,341.75,59.928,1464177603,"201051344000867","219011344069620",29.46,14.30,0,333.93,349.26,17.2,14.7,0.110,413078.4,413078.4,32295,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177634,550781.00
05/25/2016 08:00,2,0.596,ACTIVE,212.16,341.45,59.933,1464177603,"201051344001093","219011344069620",29.40,14.00,0,332.73,348.06,17.8,15.2,0.106,422345.2,422345.2,36732,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177635,550782.00
05/25/2016 08:00,2,0.533,ACTIVE,211.93,342.35,59.928,1464177603,"201051344000900","219011344069620",29.40,13.30,0,333.03,349.26,15.9,13.4,0.119,428788.1,428788.1,31686,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177636,550783.00
05/25/2016 08:00,2,0.596,ACTIVE,212.38,342.95,59.949,1464177603,"201051344000648","219011344069620",29.44,13.00,0,334.84,350.17,17.8,15.2,0.115,420628.7,420628.7,31978,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177637,550784.00
05/25/2016 08:00,2,0.590,ACTIVE,212.38,342.95,59.933,1464177603,"201051344000569","219011344069620",29.46,13.70,0,334.24,350.17,17.6,15.1,0.119,429855.2,429855.2,31611,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177638,550785.00
05/25/2016 08:00,2,0.586,ACTIVE,212.16,342.95,59.944,1464177603,"201051344000983","219011344069620",29.10,13.70,0,333.33,349.56,17.4,14.8,0.124,421350.8,421350.8,32096,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177639,550786.00
05/25/2016 08:00,2,0.578,ACTIVE,212.38,342.95,59.922,1464177603,"201051344001158","219011344069620",29.12,13.00,0,334.84,349.86,17.1,14.5,0.124,415734.9,415734.9,32356,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177640,550787.00
05/25/2016 08:00,2,0.590,ACTIVE,212.83,344.15,59.975,1464177603,"201051344000576","219011344069620",29.56,13.70,0,334.84,350.47,17.7,15.2,0.115,422742.4,422742.4,31763,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177641,550788.00
05/25/2016 08:00,2,0.508,ACTIVE,211.70,342.95,59.938,1464177603,"274151322000087","219011344069620",27.83,17.80,0,334.54,346.56,14.3,11.9,0.075,653336.2,653336.2,25548,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464177642,550789.00
05/25/2016 08:15,2,0.627,ACTIVE,213.06,343.25,59.975,1464178503,"201051344000645","219011344069620",29.32,14.30,0,335.74,352.27,18.7,16.1,0.133,422272.8,422272.8,31901,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178504,550790.00
05/25/2016 08:15,2,0.551,ACTIVE,211.93,341.15,59.959,1464178503,"274151322000085","219011344069620",27.91,15.80,0,336.34,347.46,15.6,13.1,0.097,681607.6,681607.6,25460,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178505,550791.00
05/25/2016 08:15,2,0.639,ACTIVE,213.06,344.15,59.986,1464178503,"201051344000633","219011344069620",29.52,13.30,0,335.74,353.77,19.1,16.5,0.137,413383.7,413383.7,32374,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178507,550792.00
05/25/2016 08:15,2,0.650,ACTIVE,212.61,342.95,59.991,1464178503,"201051344000469","219011344069620",29.66,12.70,0,334.54,351.67,19.6,17.0,0.137,414695.0,414695.0,32312,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178508,550793.00
05/25/2016 08:15,2,0.641,ACTIVE,211.48,341.75,59.986,1464178503,"201051344000646","219011344069620",29.44,13.30,0,332.13,349.56,19.1,16.5,0.128,418278.9,418278.9,36868,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178509,550794.00
05/25/2016 08:15,2,0.584,ACTIVE,211.48,343.85,59.981,1464178503,"274151322000052","219011344069620",28.59,15.80,0,335.14,348.06,16.9,14.4,0.097,694615.4,694615.4,25686,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178510,550795.00
05/25/2016 08:15,2,0.658,ACTIVE,211.93,342.65,59.981,1464178503,"201051344000585","219011344069620",29.18,14.00,0,332.73,350.47,19.5,16.9,0.137,425039.3,425039.3,36870,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178511,550796.00
05/25/2016 08:15,2,0.623,ACTIVE,211.70,341.15,59.975,1464178503,"201051344001230","219011344069620",29.64,13.00,0,331.53,348.66,18.8,16.2,0.128,421980.7,421980.7,36671,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178512,550797.00
05/25/2016 08:15,2,0.631,ACTIVE,212.38,342.05,59.996,1464178503,"201051344000582","219011344069620",29.82,13.30,0,333.33,350.77,19.1,16.5,0.128,415375.2,415375.2,36838,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178513,550798.00
05/25/2016 08:15,2,0.664,ACTIVE,211.48,341.75,59.981,1464178503,"201051344000955","219011344069620",29.74,13.70,0,331.83,348.96,20.0,17.4,0.146,427633.9,427633.9,36772,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178514,550799.00
05/25/2016 08:15,2,0.357,ACTIVE,211.93,423.81,59.981,1464178503,"274151322000094","219011344069620",40.02,17.00,0,336.94,431.02,14.3,11.9,0.080,560851.3,560851.3,26725,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178515,550800.00
05/25/2016 08:15,2,0.682,ACTIVE,212.61,342.95,59.986,1464178503,"201051344000579","219011344069620",29.64,13.30,0,334.54,351.97,20.5,17.9,0.141,428706.2,428706.2,12385,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178515,550801.00
05/25/2016 08:15,2,0.668,ACTIVE,211.25,340.55,59.981,1464178503,"201051344000890","219011344069620",29.68,13.70,0,332.43,350.17,20.1,17.5,0.133,424807.8,424807.8,36788,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178516,550802.00
05/25/2016 08:15,2,0.668,ACTIVE,211.93,342.65,59.981,1464178503,"201051344000438","219011344069620",29.54,13.30,0,333.33,350.47,20.0,17.4,0.133,426840.6,426840.6,36793,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178517,550803.00
05/25/2016 08:15,2,0.670,ACTIVE,211.70,341.75,59.991,1464178503,"201051344000417","219011344069620",30.14,13.70,0,333.03,350.17,20.5,17.8,0.133,419356.6,419356.6,36953,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178518,550804.00
05/25/2016 08:15,2,0.572,ACTIVE,211.48,339.95,59.981,1464178503,"274151322000083","219011344069620",28.69,15.80,0,335.74,347.76,16.6,14.1,0.093,688375.5,688375.5,25760,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178519,550805.00
05/25/2016 08:15,2,0.605,ACTIVE,212.38,344.15,59.975,1464178503,"274151322000076","219011344069620",29.60,15.80,0,336.64,348.66,18.2,15.6,0.119,732980.0,732980.0,25756,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178520,550806.00
05/25/2016 08:15,2,0.674,ACTIVE,212.38,342.35,59.991,1464178503,"201051344000868","219011344069620",29.16,13.30,0,334.24,351.37,19.9,17.3,0.137,413829.8,413829.8,32032,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178521,550807.00
05/25/2016 08:15,2,0.596,ACTIVE,211.70,341.15,59.975,1464178503,"274151322000095","219011344069620",29.32,15.30,0,335.44,347.76,17.7,15.2,0.110,725437.6,725437.6,25670,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178522,550808.00
05/25/2016 08:15,2,0.654,ACTIVE,212.38,343.85,59.975,1464178503,"201051344000988","219011344069620",29.56,13.70,0,334.24,353.17,19.6,17.0,0.150,410922.6,410922.6,32330,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178523,550809.00
05/25/2016 08:15,2,0.664,ACTIVE,211.70,341.15,59.981,1464178503,"201051344001025","219011344069620",29.86,13.30,0,333.03,350.47,20.1,17.5,0.137,424768.2,424768.2,36842,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178524,550810.00
05/25/2016 08:15,2,0.660,ACTIVE,212.38,342.05,59.959,1464178503,"201051344000458","219011344069620",29.90,14.70,0,335.44,351.67,20.1,17.4,0.146,421747.5,421747.5,32258,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178524,550811.00
05/25/2016 08:15,2,0.664,ACTIVE,213.06,344.45,59.933,1464178503,"201051344000853","219011344069620",29.56,13.70,0,336.64,352.87,19.9,17.3,0.141,420378.8,420378.8,31854,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178526,550812.00
05/25/2016 08:15,2,0.654,ACTIVE,211.93,342.65,59.975,1464178503,"201051344000685","219011344069620",29.20,13.30,0,333.03,350.47,19.4,16.8,0.146,426369.9,426369.9,36680,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178526,550813.00
05/25/2016 08:15,2,0.635,ACTIVE,211.93,342.05,59.981,1464178503,"201051344000917","219011344069620",29.90,14.70,0,332.13,350.17,19.2,16.7,0.133,423250.4,423250.4,36683,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178527,550814.00
05/25/2016 08:15,2,0.645,ACTIVE,211.93,342.35,60.002,1464178503,"201051344001145","219011344069620",29.52,13.00,0,333.63,350.77,19.3,16.7,0.133,428432.5,428432.5,36534,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178528,550815.00
05/25/2016 08:15,2,0.676,ACTIVE,211.93,342.35,59.975,1464178503,"201051344000651","219011344069620",29.20,13.30,0,333.93,350.17,20.0,17.4,0.133,420695.7,420695.7,36899,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178529,550816.00
05/25/2016 08:15,2,0.559,ACTIVE,211.03,339.95,59.975,1464178503,"274151322000088","219011344069620",28.07,15.80,0,334.54,347.16,15.9,13.4,0.097,665464.6,665464.6,25424,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178530,550817.00
05/25/2016 08:15,2,0.406,ACTIVE,212.16,408.18,59.959,1464178503,"274151322000068","219011344069620",38.35,18.00,0,337.54,434.63,15.8,13.3,0.084,560580.6,560580.6,26935,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178531,550818.00
05/25/2016 08:15,2,0.664,ACTIVE,211.70,340.85,59.991,1464178503,"201051344001135","219011344069620",29.80,13.70,0,332.73,349.56,20.1,17.4,0.141,416760.7,416760.7,36836,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178532,550819.00
05/25/2016 08:15,2,0.682,ACTIVE,212.38,342.65,59.981,1464178503,"201051344000594","219011344069620",29.82,13.30,0,333.63,351.67,20.6,18.0,0.141,425530.3,425530.3,32290,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178533,550820.00
05/25/2016 08:15,2,0.648,ACTIVE,211.93,341.75,59.949,1464178503,"201051344001203","219011344069620",29.88,13.70,0,333.33,351.37,19.7,17.1,0.141,423758.4,423758.4,36868,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178534,550821.00
05/25/2016 08:15,2,0.568,ACTIVE,211.70,341.45,59.981,1464178503,"274151322000054","219011344069620",28.90,16.00,0,335.44,347.46,16.6,14.1,0.106,679732.3,679732.3,25454,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178535,550822.00
05/25/2016 08:15,2,0.662,ACTIVE,212.61,341.45,59.991,1464178503,"201051344000867","219011344069620",29.82,14.30,0,333.63,352.27,20.0,17.4,0.133,413082.4,413082.4,32296,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178536,550823.00
05/25/2016 08:15,2,0.676,ACTIVE,211.93,342.65,60.012,1464178503,"201051344001093","219011344069620",29.60,14.00,0,333.33,350.17,20.3,17.7,0.137,422349.3,422349.3,36733,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178537,550824.00
05/25/2016 08:15,2,0.615,ACTIVE,212.38,342.95,59.975,1464178503,"201051344000900","219011344069620",29.72,13.70,0,334.24,351.67,18.6,16.0,0.133,428791.7,428791.7,31687,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178538,550825.00
05/25/2016 08:15,2,0.678,ACTIVE,212.61,342.65,59.986,1464178503,"201051344000648","219011344069620",29.52,13.30,0,335.44,352.27,20.3,17.7,0.137,420632.7,420632.7,31979,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178539,550826.00
05/25/2016 08:15,2,0.666,ACTIVE,212.61,342.65,59.991,1464178503,"201051344000569","219011344069620",30.04,14.00,0,334.84,351.97,20.3,17.6,0.137,429859.2,429859.2,31612,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178540,550827.00
05/25/2016 08:15,2,0.652,ACTIVE,212.38,342.05,59.981,1464178503,"201051344000983","219011344069620",30.00,14.00,0,334.54,351.97,19.9,17.3,0.141,421354.8,421354.8,32097,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178541,550828.00
05/25/2016 08:15,2,0.660,ACTIVE,212.61,342.95,59.996,1464178503,"201051344001158","219011344069620",29.20,13.00,0,334.24,351.97,19.5,16.9,0.146,415738.7,415738.7,32357,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178542,550829.00
05/25/2016 08:15,2,0.668,ACTIVE,213.06,343.85,59.991,1464178503,"201051344000576","219011344069620",29.60,13.70,0,334.54,352.27,20.1,17.5,0.141,422746.4,422746.4,31764,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178543,550830.00
05/25/2016 08:15,2,0.568,ACTIVE,211.93,339.34,59.954,1464178503,"274151322000087","219011344069620",28.27,17.80,0,335.44,347.46,16.3,13.8,0.084,653339.3,653339.3,25549,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464178543,550831.00
05/25/2016 08:30,2,0.844,ACTIVE,212.61,345.96,59.986,1464179403,"201051344000645","219011344069620",29.50,14.70,0,334.54,356.18,25.3,22.5,0.186,422277.7,422277.7,31902,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179404,550832.00
05/25/2016 08:30,2,0.730,ACTIVE,211.48,341.45,60.002,1464179403,"274151322000085","219011344069620",29.06,16.00,0,333.03,349.86,21.5,18.8,0.133,681611.6,681611.6,25461,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179405,550833.00
05/25/2016 08:30,2,0.830,ACTIVE,212.61,346.56,59.986,1464179403,"201051344000633","219011344069620",30.20,13.70,0,333.33,357.08,25.4,22.6,0.194,413388.6,413388.6,32375,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179406,550834.00
05/25/2016 08:30,2,0.850,ACTIVE,212.83,345.96,59.981,1464179403,"201051344000469","219011344069620",30.02,13.00,0,332.43,355.58,25.9,23.0,0.199,414700.0,414700.0,32313,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179407,550835.00
05/25/2016 08:30,2,0.830,ACTIVE,211.25,343.25,59.933,1464179403,"201051344000646","219011344069620",29.88,13.70,0,331.53,353.77,25.2,22.4,0.186,418283.8,418283.8,36869,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179408,550836.00
05/25/2016 08:30,2,0.764,ACTIVE,211.03,343.85,59.938,1464179403,"274151322000052","219011344069620",29.20,16.00,0,331.53,350.77,22.6,19.9,0.150,694619.7,694619.7,25687,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179408,550837.00
05/25/2016 08:30,2,0.850,ACTIVE,211.70,344.45,59.996,1464179403,"201051344000585","219011344069620",29.54,14.00,0,333.33,354.37,25.5,22.7,0.186,425044.2,425044.2,36871,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179409,550838.00
05/25/2016 08:30,2,0.795,ACTIVE,211.48,342.35,59.981,1464179403,"201051344001230","219011344069620",30.10,13.30,0,331.83,352.87,24.3,21.5,0.172,421985.4,421985.4,36672,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179410,550839.00
05/25/2016 08:30,2,0.816,ACTIVE,211.93,343.55,59.938,1464179403,"201051344000582","219011344069620",29.88,13.70,0,333.33,354.37,24.8,22.0,0.177,415380.0,415380.0,36839,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179411,550840.00
05/25/2016 08:30,2,0.844,ACTIVE,211.25,342.95,59.981,1464179403,"201051344000955","219011344069620",30.04,13.70,0,331.53,352.57,25.7,22.9,0.190,427639.0,427639.0,36773,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179412,550841.00
05/25/2016 08:30,2,0.494,ACTIVE,211.48,411.48,59.949,1464179403,"274151322000094","219011344069620",38.65,17.30,0,336.64,437.03,19.3,16.7,0.128,560854.9,560854.9,26726,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179413,550842.00
05/25/2016 08:30,2,0.855,ACTIVE,212.38,345.66,59.986,1464179403,"201051344000579","219011344069620",30.14,13.70,0,333.03,356.18,26.2,23.3,0.186,428711.3,428711.3,12386,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179414,550843.00
05/25/2016 08:30,2,0.842,ACTIVE,211.25,342.95,59.954,1464179403,"201051344000890","219011344069620",30.02,13.70,0,331.83,353.77,25.6,22.8,0.181,424812.9,424812.9,36789,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179415,550844.00
05/25/2016 08:30,2,0.830,ACTIVE,211.93,343.55,59.981,1464179403,"201051344000438","219011344069620",30.16,13.70,0,332.13,354.37,25.4,22.6,0.186,426845.7,426845.7,36794,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179416,550845.00
05/25/2016 08:30,2,0.844,ACTIVE,211.48,342.95,59.981,1464179403,"201051344000417","219011344069620",30.04,13.70,0,332.13,353.77,25.7,22.9,0.186,419361.7,419361.7,36954,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179417,550846.00
05/25/2016 08:30,2,0.725,ACTIVE,211.25,341.45,59.996,1464179403,"274151322000083","219011344069620",29.34,16.00,0,333.63,350.17,21.6,18.9,0.137,688379.6,688379.6,25761,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179418,550847.00
05/25/2016 08:30,2,0.779,ACTIVE,211.93,346.26,59.981,1464179403,"274151322000076","219011344069620",29.58,15.80,0,333.03,351.67,23.4,20.7,0.159,732984.6,732984.6,25757,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179419,550848.00
05/25/2016 08:30,2,0.832,ACTIVE,212.16,345.06,59.986,1464179403,"201051344000868","219011344069620",29.72,13.30,0,333.03,355.28,25.1,22.3,0.186,413834.8,413834.8,32033,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179420,550849.00
