ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 08:30,2,0.770,ACTIVE,211.25,342.35,59.991,1464179403,"274151322000095","219011344069620",29.16,15.50,0,331.83,350.47,22.7,20.0,0.150,725442.0,725442.0,25671,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179420,550850.00
05/25/2016 08:30,2,0.812,ACTIVE,212.16,346.56,59.996,1464179403,"201051344000988","219011344069620",29.92,13.70,0,332.73,357.08,24.7,21.9,0.190,410927.5,410927.5,32331,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179421,550851.00
05/25/2016 08:30,2,0.820,ACTIVE,211.25,341.75,59.996,1464179403,"201051344001025","219011344069620",30.06,13.70,0,333.33,354.07,25.0,22.2,0.177,424773.2,424773.2,36843,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179422,550852.00
05/25/2016 08:30,2,0.822,ACTIVE,212.16,344.76,59.986,1464179403,"201051344000458","219011344069620",29.78,15.00,0,332.43,354.97,24.8,22.0,0.186,421752.4,421752.4,32259,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179423,550853.00
05/25/2016 08:30,2,0.822,ACTIVE,212.83,346.86,59.991,1464179403,"201051344000853","219011344069620",29.60,13.70,0,335.44,357.38,24.7,21.9,0.186,420383.7,420383.7,31855,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179424,550854.00
05/25/2016 08:30,2,0.797,ACTIVE,211.70,343.55,59.959,1464179403,"201051344000685","219011344069620",29.74,13.30,0,332.73,354.07,24.0,21.2,0.190,426374.7,426374.7,36681,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179425,550855.00
05/25/2016 08:30,2,0.781,ACTIVE,211.48,343.25,59.996,1464179403,"201051344000917","219011344069620",30.04,14.70,0,332.43,354.07,23.8,21.1,0.168,423255.2,423255.2,36684,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179426,550856.00
05/25/2016 08:30,2,0.787,ACTIVE,211.70,343.55,59.975,1464179403,"201051344001145","219011344069620",29.62,13.00,0,333.33,354.37,23.7,20.9,0.177,428437.3,428437.3,36535,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179427,550857.00
05/25/2016 08:30,2,0.803,ACTIVE,211.70,343.55,59.991,1464179403,"201051344000651","219011344069620",30.06,13.70,0,333.63,354.07,24.4,21.7,0.177,420700.6,420700.6,36900,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179428,550858.00
05/25/2016 08:30,2,0.686,ACTIVE,210.80,344.15,59.981,1464179403,"274151322000088","219011344069620",28.75,16.00,0,333.03,349.26,20.0,17.3,0.124,665468.6,665468.6,25425,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179429,550859.00
05/25/2016 08:30,2,0.500,ACTIVE,211.93,411.18,59.981,1464179403,"274151322000068","219011344069620",38.76,18.30,0,337.24,427.11,19.6,17.0,0.110,560584.4,560584.4,26936,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179430,550860.00
05/25/2016 08:30,2,0.805,ACTIVE,211.25,341.75,59.981,1464179403,"201051344001135","219011344069620",29.88,13.70,0,332.13,353.47,24.4,21.6,0.181,416765.6,416765.6,36837,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179431,550861.00
05/25/2016 08:30,2,0.820,ACTIVE,211.93,344.76,59.991,1464179403,"201051344000594","219011344069620",30.12,13.30,0,333.33,355.58,25.0,22.2,0.181,425535.4,425535.4,32291,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179432,550862.00
05/25/2016 08:30,2,0.795,ACTIVE,211.70,342.65,59.991,1464179403,"201051344001203","219011344069620",29.78,13.70,0,333.03,355.28,24.0,21.3,0.177,423763.3,423763.3,36869,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179433,550863.00
05/25/2016 08:30,2,0.707,ACTIVE,211.03,342.65,59.986,1464179403,"274151322000054","219011344069620",28.80,16.30,0,333.03,349.86,20.7,18.0,0.137,679736.3,679736.3,25455,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179434,550864.00
05/25/2016 08:30,2,0.799,ACTIVE,212.38,343.85,59.981,1464179403,"201051344000867","219011344069620",30.04,14.30,0,333.03,355.58,24.3,21.5,0.177,413087.3,413087.3,32297,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179435,550865.00
05/25/2016 08:30,2,0.809,ACTIVE,211.48,343.25,59.986,1464179403,"201051344001093","219011344069620",29.80,14.30,0,332.43,353.47,24.4,21.7,0.172,422354.3,422354.3,36734,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179436,550866.00
05/25/2016 08:30,2,0.773,ACTIVE,212.16,344.76,59.991,1464179403,"201051344000900","219011344069620",29.20,13.70,0,333.63,355.28,22.9,20.2,0.181,428796.3,428796.3,31688,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179437,550867.00
05/25/2016 08:30,2,0.793,ACTIVE,212.38,344.76,60.007,1464179403,"201051344000648","219011344069620",30.36,13.30,0,334.54,355.88,24.4,21.6,0.177,420637.7,420637.7,31980,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179438,550868.00
05/25/2016 08:30,2,0.812,ACTIVE,212.38,345.06,59.986,1464179403,"201051344000569","219011344069620",29.88,14.00,0,334.84,355.88,24.6,21.8,0.181,429864.3,429864.3,31613,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179439,550869.00
05/25/2016 08:30,2,0.795,ACTIVE,212.38,345.06,59.970,1464179403,"201051344000983","219011344069620",30.00,14.00,0,333.63,355.58,24.2,21.4,0.186,421359.7,421359.7,32098,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179440,550870.00
05/25/2016 08:30,2,0.777,ACTIVE,212.38,344.76,59.975,1464179403,"201051344001158","219011344069620",30.22,13.00,0,333.93,355.88,23.8,21.0,0.181,415743.6,415743.6,32358,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179441,550871.00
05/25/2016 08:30,2,0.814,ACTIVE,212.83,347.16,59.981,1464179403,"201051344000576","219011344069620",29.32,13.70,0,334.54,357.08,24.2,21.5,0.177,422751.4,422751.4,31765,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179442,550872.00
05/25/2016 08:30,2,0.703,ACTIVE,211.25,341.15,59.986,1464179403,"274151322000087","219011344069620",28.53,18.00,0,332.43,350.17,20.4,17.7,0.115,653343.4,653343.4,25550,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464179443,550873.00
05/25/2016 08:45,2,0.869,ACTIVE,213.06,345.36,59.959,1464180303,"201051344000645","219011344069620",29.82,14.70,0,335.74,360.38,26.2,23.4,0.194,422283.6,422283.6,31903,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180305,550874.00
05/25/2016 08:45,2,0.766,ACTIVE,211.93,341.75,59.959,1464180303,"274151322000085","219011344069620",29.04,16.00,0,332.13,352.27,22.5,19.8,0.146,681616.6,681616.6,25462,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180305,550875.00
05/25/2016 08:45,2,0.875,ACTIVE,213.06,346.86,59.949,1464180303,"201051344000633","219011344069620",29.88,13.70,0,333.93,360.69,26.5,23.7,0.208,413394.5,413394.5,32376,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180306,550876.00
05/25/2016 08:45,2,0.885,ACTIVE,213.06,345.96,59.991,1464180303,"201051344000469","219011344069620",30.12,13.00,0,334.24,359.78,27.0,24.2,0.208,414706.0,414706.0,32314,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180307,550877.00
05/25/2016 08:45,2,0.869,ACTIVE,211.93,344.15,59.965,1464180303,"201051344000646","219011344069620",30.02,13.70,0,332.13,357.68,26.4,23.6,0.199,418289.6,418289.6,36870,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180308,550878.00
05/25/2016 08:45,2,0.812,ACTIVE,211.70,342.35,59.959,1464180303,"274151322000052","219011344069620",29.22,16.00,0,331.23,353.47,24.0,21.2,0.146,694625.0,694625.0,25688,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180309,550879.00
05/25/2016 08:45,2,0.877,ACTIVE,212.38,345.06,59.991,1464180303,"201051344000585","219011344069620",30.40,14.00,0,333.03,358.58,27.0,24.1,0.203,425050.2,425050.2,36872,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180310,550880.00
05/25/2016 08:45,2,0.854,ACTIVE,212.38,344.15,59.970,1464180303,"201051344001230","219011344069620",29.70,13.30,0,331.83,356.48,25.7,22.9,0.190,421991.1,421991.1,36673,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180311,550881.00
05/25/2016 08:45,2,0.873,ACTIVE,213.06,345.36,59.954,1464180303,"201051344000582","219011344069620",29.72,13.70,0,333.03,358.28,26.3,23.5,0.194,415385.7,415385.7,36840,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180312,550882.00
05/25/2016 08:45,2,0.900,ACTIVE,211.93,343.85,59.970,1464180303,"201051344000955","219011344069620",30.02,14.00,0,331.53,357.38,27.4,24.6,0.208,427645.0,427645.0,36774,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180313,550883.00
05/25/2016 08:45,2,0.537,ACTIVE,211.93,408.48,59.959,1464180303,"274151322000094","219011344069620",38.53,17.80,0,336.64,433.42,21.0,18.3,0.124,560859.4,560859.4,26727,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180314,550884.00
05/25/2016 08:45,2,0.902,ACTIVE,213.29,345.36,59.959,1464180303,"201051344000579","219011344069620",30.61,13.70,0,334.54,359.78,28.0,25.1,0.203,428717.5,428717.5,12387,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180315,550885.00
05/25/2016 08:45,2,0.916,ACTIVE,212.16,343.85,59.965,1464180303,"201051344000890","219011344069620",29.78,14.00,0,332.43,357.68,27.6,24.7,0.199,424819.0,424819.0,36790,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180316,550886.00
05/25/2016 08:45,2,0.885,ACTIVE,212.38,344.76,59.970,1464180303,"201051344000438","219011344069620",30.55,13.70,0,332.43,358.28,27.4,24.5,0.199,426851.6,426851.6,36795,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180317,550887.00
05/25/2016 08:45,2,0.924,ACTIVE,212.61,345.36,59.970,1464180303,"201051344000417","219011344069620",29.60,13.70,0,332.13,357.68,27.7,24.8,0.203,419367.8,419367.8,36955,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180318,550888.00
05/25/2016 08:45,2,0.793,ACTIVE,211.70,346.86,59.954,1464180303,"274151322000083","219011344069620",29.52,16.00,0,332.73,353.17,23.6,20.9,0.150,688384.7,688384.7,25762,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180319,550889.00
05/25/2016 08:45,2,0.850,ACTIVE,212.38,344.76,59.965,1464180303,"274151322000076","219011344069620",29.92,16.00,0,333.93,354.37,25.8,22.9,0.177,732990.1,732990.1,25758,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180319,550890.00
05/25/2016 08:45,2,0.906,ACTIVE,212.83,345.66,59.965,1464180303,"201051344000868","219011344069620",29.88,13.70,0,333.93,359.18,27.5,24.6,0.203,413840.7,413840.7,32034,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180320,550891.00
05/25/2016 08:45,2,0.840,ACTIVE,211.70,343.55,59.970,1464180303,"274151322000095","219011344069620",29.58,15.50,0,332.43,353.17,25.2,22.4,0.159,725447.5,725447.5,25672,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180321,550892.00
05/25/2016 08:45,2,0.893,ACTIVE,212.61,346.86,59.981,1464180303,"201051344000988","219011344069620",30.02,14.00,0,334.54,360.99,27.1,24.3,0.212,410933.4,410933.4,32332,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180322,550893.00
05/25/2016 08:45,2,0.904,ACTIVE,212.16,343.55,59.965,1464180303,"201051344001025","219011344069620",30.02,13.70,0,332.43,358.28,27.5,24.6,0.212,424779.2,424779.2,36844,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180323,550894.00
05/25/2016 08:45,2,0.891,ACTIVE,212.83,345.36,59.970,1464180303,"201051344000458","219011344069620",30.30,15.00,0,334.84,360.08,27.4,24.5,0.203,421758.4,421758.4,32260,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180324,550895.00
05/25/2016 08:45,2,0.895,ACTIVE,213.51,346.86,60.007,1464180303,"201051344000853","219011344069620",30.20,14.00,0,336.04,360.69,27.4,24.5,0.208,420389.7,420389.7,31856,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180325,550896.00
05/25/2016 08:45,2,0.877,ACTIVE,212.61,345.36,59.965,1464180303,"201051344000685","219011344069620",30.06,13.70,0,332.13,357.98,26.7,23.9,0.208,426380.5,426380.5,36682,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180326,550897.00
05/25/2016 08:45,2,0.873,ACTIVE,212.38,345.36,59.970,1464180303,"201051344000917","219011344069620",29.78,15.00,0,331.83,358.28,26.4,23.5,0.199,423260.9,423260.9,36685,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180327,550898.00
05/25/2016 08:45,2,0.877,ACTIVE,212.16,344.76,59.986,1464180303,"201051344001145","219011344069620",29.74,13.00,0,333.93,358.28,26.4,23.6,0.199,428443.0,428443.0,36536,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180328,550899.00
05/25/2016 08:45,2,0.904,ACTIVE,212.38,345.36,59.938,1464180303,"201051344000651","219011344069620",29.76,13.70,0,333.93,358.58,27.3,24.4,0.203,420706.5,420706.5,36901,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180329,550900.00
05/25/2016 08:45,2,0.783,ACTIVE,211.25,345.06,59.965,1464180303,"274151322000088","219011344069620",28.65,16.00,0,331.83,351.67,22.7,20.0,0.146,665473.3,665473.3,25426,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180330,550901.00
05/25/2016 08:45,2,0.559,ACTIVE,212.38,411.48,59.970,1464180303,"274151322000068","219011344069620",38.76,18.70,0,337.24,438.83,21.9,19.2,0.128,560589.1,560589.1,26937,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180331,550902.00
05/25/2016 08:45,2,0.896,ACTIVE,212.16,343.55,59.986,1464180303,"201051344001135","219011344069620",30.10,14.00,0,332.73,357.38,27.3,24.5,0.199,416771.5,416771.5,36838,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180332,550903.00
05/25/2016 08:45,2,0.916,ACTIVE,212.38,345.66,60.007,1464180303,"201051344000594","219011344069620",30.14,13.30,0,333.33,359.18,28.0,25.1,0.217,425541.4,425541.4,32292,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180332,550904.00
05/25/2016 08:45,2,0.883,ACTIVE,212.38,344.15,59.996,1464180303,"201051344001203","219011344069620",30.16,14.00,0,333.93,359.18,27.0,24.2,0.208,423769.1,423769.1,36870,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180333,550905.00
05/25/2016 08:45,2,0.795,ACTIVE,211.48,342.95,59.970,1464180303,"274151322000054","219011344069620",29.10,17.00,0,332.43,352.57,23.5,20.8,0.155,679741.3,679741.3,25456,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180334,550906.00
05/25/2016 08:45,2,0.908,ACTIVE,212.83,345.06,59.933,1464180303,"201051344000867","219011344069620",29.74,14.30,0,334.24,359.48,27.4,24.5,0.208,413093.2,413093.2,32298,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180335,550907.00
05/25/2016 08:45,2,0.898,ACTIVE,212.16,345.06,59.975,1464180303,"201051344001093","219011344069620",30.12,14.30,0,333.03,358.28,27.4,24.5,0.194,422360.2,422360.2,36735,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180336,550908.00
05/25/2016 08:45,2,0.865,ACTIVE,212.83,346.26,59.922,1464180303,"201051344000900","219011344069620",29.80,14.00,0,334.84,359.18,26.1,23.3,0.203,428801.9,428801.9,31689,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180337,550909.00
05/25/2016 08:45,2,0.912,ACTIVE,213.29,345.06,59.975,1464180303,"201051344000648","219011344069620",29.80,13.30,0,335.74,359.48,27.6,24.7,0.212,420643.7,420643.7,31981,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180338,550910.00
05/25/2016 08:45,2,0.908,ACTIVE,213.06,346.26,60.007,1464180303,"201051344000569","219011344069620",29.96,14.30,0,334.54,359.78,27.6,24.7,0.203,429870.3,429870.3,31614,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180339,550911.00
05/25/2016 08:45,2,0.885,ACTIVE,212.83,345.36,59.938,1464180303,"201051344000983","219011344069620",30.32,14.30,0,333.33,359.78,27.2,24.4,0.212,421365.6,421365.6,32099,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180340,550912.00
05/25/2016 08:45,2,0.895,ACTIVE,213.29,345.66,59.959,1464180303,"201051344001158","219011344069620",29.76,13.30,0,334.84,359.78,27.0,24.1,0.208,415749.4,415749.4,32359,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180341,550913.00
05/25/2016 08:45,2,0.896,ACTIVE,213.51,346.56,59.949,1464180303,"201051344000576","219011344069620",30.14,13.70,0,335.74,360.38,27.3,24.4,0.203,422757.3,422757.3,31766,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180342,550914.00
05/25/2016 08:45,2,0.789,ACTIVE,212.16,344.15,59.996,1464180303,"274151322000087","219011344069620",28.82,18.70,0,331.53,352.57,23.1,20.3,0.141,653348.3,653348.3,25551,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464180343,550915.00
05/25/2016 09:00,2,1.168,ACTIVE,213.51,348.66,59.938,1464181203,"201051344000645","219011344069620",29.96,15.00,0,335.74,364.89,35.5,32.3,0.274,422290.6,422290.6,31904,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181204,550916.00
05/25/2016 09:00,2,1.031,ACTIVE,211.70,343.85,59.991,1464181203,"274151322000085","219011344069620",29.34,16.30,0,336.04,355.58,30.6,27.7,0.203,681622.6,681622.6,25463,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181205,550917.00
05/25/2016 09:00,2,1.170,ACTIVE,213.06,349.86,59.986,1464181203,"201051344000633","219011344069620",30.02,13.70,0,333.93,366.10,35.6,32.4,0.283,413401.6,413401.6,32377,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181206,550918.00
05/25/2016 09:00,2,1.182,ACTIVE,213.06,348.66,59.944,1464181203,"201051344000469","219011344069620",30.06,13.30,0,333.33,365.19,36.0,32.9,0.287,414713.3,414713.3,32315,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181207,550919.00
05/25/2016 09:00,2,1.129,ACTIVE,211.70,345.96,59.991,1464181203,"201051344000646","219011344069620",30.61,13.70,0,332.43,363.09,35.0,31.9,0.278,418296.7,418296.7,36871,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181208,550920.00
05/25/2016 09:00,2,1.066,ACTIVE,211.70,343.85,59.981,1464181203,"274151322000052","219011344069620",29.76,16.30,0,335.14,356.48,32.2,29.1,0.221,694631.3,694631.3,25689,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181209,550921.00
05/25/2016 09:00,2,1.168,ACTIVE,212.16,347.46,59.981,1464181203,"201051344000585","219011344069620",30.10,14.30,0,332.43,363.99,35.6,32.5,0.278,425057.4,425057.4,36873,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181210,550922.00
05/25/2016 09:00,2,1.139,ACTIVE,211.70,345.36,59.991,1464181203,"201051344001230","219011344069620",29.68,13.00,0,332.73,361.59,34.2,31.1,0.265,421997.9,421997.9,36674,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181211,550923.00
05/25/2016 09:00,2,1.133,ACTIVE,212.38,347.76,59.986,1464181203,"201051344000582","219011344069620",30.20,13.70,0,334.54,363.69,34.7,31.6,0.265,415392.7,415392.7,36841,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181212,550924.00
05/25/2016 09:00,2,1.143,ACTIVE,211.70,346.26,60.023,1464181203,"201051344000955","219011344069620",30.77,14.00,0,332.43,362.19,35.6,32.5,0.278,427652.2,427652.2,36775,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181213,550925.00
05/25/2016 09:00,2,0.674,ACTIVE,211.93,433.72,60.018,1464181203,"274151322000094","219011344069620",40.53,17.80,0,333.33,447.55,27.7,24.8,0.190,560864.8,560864.8,26728,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181213,550926.00
05/25/2016 09:00,2,1.182,ACTIVE,212.83,348.36,59.986,1464181203,"201051344000579","219011344069620",30.53,13.70,0,335.14,365.19,36.5,33.3,0.287,428724.9,428724.9,12388,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181214,550927.00
05/25/2016 09:00,2,1.186,ACTIVE,211.70,346.26,60.002,1464181203,"201051344000890","219011344069620",29.90,14.00,0,333.63,363.09,35.9,32.8,0.274,424826.2,424826.2,36791,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181215,550928.00
05/25/2016 09:00,2,1.160,ACTIVE,212.16,346.86,59.996,1464181203,"201051344000438","219011344069620",30.32,13.70,0,333.93,363.99,35.7,32.5,0.278,426858.8,426858.8,36796,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181216,550929.00
05/25/2016 09:00,2,1.178,ACTIVE,211.93,346.56,59.996,1464181203,"201051344000417","219011344069620",29.92,14.00,0,333.33,362.79,35.7,32.6,0.278,419375.0,419375.0,36956,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181217,550930.00
05/25/2016 09:00,2,1.057,ACTIVE,211.48,350.17,59.986,1464181203,"274151322000083","219011344069620",29.22,16.70,0,334.84,356.18,31.3,28.3,0.212,688390.9,688390.9,25763,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181218,550931.00
05/25/2016 09:00,2,1.113,ACTIVE,212.61,350.17,59.991,1464181203,"274151322000076","219011344069620",30.14,16.30,0,336.94,357.98,34.0,30.8,0.234,732996.9,732996.9,25759,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181219,550932.00
05/25/2016 09:00,2,1.168,ACTIVE,212.61,347.76,59.996,1464181203,"201051344000868","219011344069620",30.16,13.70,0,333.93,364.59,35.7,32.6,0.278,413847.9,413847.9,32035,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181220,550933.00
05/25/2016 09:00,2,1.098,ACTIVE,211.93,345.66,59.996,1464181203,"274151322000095","219011344069620",29.90,15.80,0,335.14,357.08,33.2,30.2,0.212,725454.1,725454.1,25673,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181221,550934.00
05/25/2016 09:00,2,1.166,ACTIVE,213.06,350.47,59.991,1464181203,"201051344000988","219011344069620",29.92,14.00,0,333.63,366.10,35.4,32.2,0.287,410940.5,410940.5,32333,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181222,550935.00
05/25/2016 09:00,2,1.160,ACTIVE,211.93,346.26,59.991,1464181203,"201051344001025","219011344069620",30.22,14.00,0,333.03,363.69,35.5,32.4,0.270,424786.4,424786.4,36845,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181223,550936.00
05/25/2016 09:00,2,1.158,ACTIVE,213.06,347.46,59.996,1464181203,"201051344000458","219011344069620",30.12,15.30,0,334.24,364.29,35.3,32.1,0.292,421765.5,421765.5,32261,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181224,550937.00
05/25/2016 09:00,2,1.160,ACTIVE,213.51,349.56,59.986,1464181203,"201051344000853","219011344069620",30.16,14.00,0,336.04,366.40,35.5,32.3,0.283,420396.8,420396.8,31857,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181225,550938.00
05/25/2016 09:00,2,1.135,ACTIVE,212.38,347.76,60.002,1464181203,"201051344000685","219011344069620",29.90,13.70,0,333.03,363.09,34.4,31.3,0.287,426387.4,426387.4,36683,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181226,550939.00
05/25/2016 09:00,2,1.121,ACTIVE,212.38,347.76,59.996,1464181203,"201051344000917","219011344069620",29.88,15.00,0,333.03,363.09,34.0,30.8,0.265,423267.7,423267.7,36686,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181227,550940.00
05/25/2016 09:00,2,1.105,ACTIVE,212.16,345.66,59.996,1464181203,"201051344001145","219011344069620",30.40,13.30,0,333.93,363.69,34.0,30.9,0.270,428449.9,428449.9,36537,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181227,550941.00
05/25/2016 09:00,2,1.125,ACTIVE,212.38,347.46,60.007,1464181203,"201051344000651","219011344069620",30.55,14.00,0,333.93,363.99,34.9,31.7,0.270,420713.6,420713.6,36902,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181228,550942.00
05/25/2016 09:00,2,1.008,ACTIVE,211.25,346.26,60.002,1464181203,"274151322000088","219011344069620",28.92,16.30,0,332.43,355.28,29.6,26.6,0.190,665479.2,665479.2,25427,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181229,550943.00
05/25/2016 09:00,2,0.721,ACTIVE,212.61,413.59,59.975,1464181203,"274151322000068","219011344069620",38.96,18.70,0,333.93,450.56,28.6,25.6,0.177,560594.7,560594.7,26938,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181230,550944.00
05/25/2016 09:00,2,1.137,ACTIVE,211.93,345.96,60.002,1464181203,"201051344001135","219011344069620",30.26,14.30,0,333.33,362.79,34.9,31.7,0.278,416778.6,416778.6,36839,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181232,550945.00
05/25/2016 09:00,2,1.164,ACTIVE,212.61,348.06,60.002,1464181203,"201051344000594","219011344069620",30.34,13.70,0,332.73,364.59,35.8,32.6,0.278,425548.8,425548.8,32293,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181233,550946.00
05/25/2016 09:00,2,1.131,ACTIVE,212.16,346.56,60.002,1464181203,"201051344001203","219011344069620",30.12,14.00,0,334.24,364.29,34.5,31.4,0.278,423776.2,423776.2,36871,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181234,550947.00
05/25/2016 09:00,2,1.027,ACTIVE,211.93,345.36,60.007,1464181203,"274151322000054","219011344069620",29.28,17.00,0,335.14,356.18,30.4,27.5,0.203,679747.5,679747.5,25457,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181235,550948.00
05/25/2016 09:00,2,1.162,ACTIVE,213.06,347.46,60.002,1464181203,"201051344000867","219011344069620",29.72,14.70,0,334.54,363.99,35.0,31.9,0.274,413100.4,413100.4,32299,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181236,550949.00
05/25/2016 09:00,2,1.141,ACTIVE,212.16,346.86,59.991,1464181203,"201051344001093","219011344069620",30.14,14.30,0,334.24,363.39,34.9,31.8,0.265,422367.4,422367.4,36736,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181237,550950.00
05/25/2016 09:00,2,1.109,ACTIVE,212.83,348.36,60.002,1464181203,"201051344000900","219011344069620",30.14,14.00,0,333.33,364.59,33.9,30.8,0.274,428808.8,428808.8,31690,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181238,550951.00
05/25/2016 09:00,2,1.148,ACTIVE,213.06,347.76,60.002,1464181203,"201051344000648","219011344069620",30.14,13.70,0,334.24,364.89,35.1,32.0,0.274,420650.9,420650.9,31982,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181239,550952.00
05/25/2016 09:00,2,1.148,ACTIVE,212.83,348.06,60.018,1464181203,"201051344000569","219011344069620",30.40,14.30,0,335.44,364.89,35.4,32.2,0.283,429877.5,429877.5,31615,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181240,550953.00
05/25/2016 09:00,2,1.150,ACTIVE,213.29,348.06,60.007,1464181203,"201051344000983","219011344069620",29.94,14.30,0,334.24,364.59,34.9,31.7,0.283,421372.8,421372.8,32100,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181241,550954.00
05/25/2016 09:00,2,1.141,ACTIVE,213.06,348.36,60.007,1464181203,"201051344001158","219011344069620",30.10,13.30,0,334.24,365.19,34.9,31.7,0.278,415756.5,415756.5,32360,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181242,550955.00
05/25/2016 09:00,2,1.145,ACTIVE,213.29,349.26,59.996,1464181203,"201051344000576","219011344069620",30.20,14.00,0,335.74,365.19,35.0,31.9,0.270,422764.5,422764.5,31767,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181242,550956.00
05/25/2016 09:00,2,1.018,ACTIVE,212.16,346.56,59.981,1464181203,"274151322000087","219011344069620",29.28,19.30,0,335.14,355.88,30.2,27.3,0.190,653354.3,653354.3,25552,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464181243,550957.00
05/25/2016 09:15,2,1.414,ACTIVE,213.06,350.77,59.959,1464182104,"201051344000645","219011344069620",30.08,15.00,0,335.14,373.01,43.1,39.6,0.345,422299.6,422299.6,31905,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182105,550958.00
05/25/2016 09:15,2,1.262,ACTIVE,211.25,345.96,59.959,1464182104,"274151322000085","219011344069620",29.26,16.70,0,335.44,361.29,37.4,34.2,0.247,681630.4,681630.4,25464,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182106,550959.00
05/25/2016 09:15,2,1.389,ACTIVE,212.83,352.27,59.959,1464182104,"201051344000633","219011344069620",30.65,14.00,0,335.44,373.91,43.2,39.7,0.354,413410.7,413410.7,32378,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182107,550960.00
05/25/2016 09:15,2,1.428,ACTIVE,212.83,351.67,59.949,1464182104,"201051344000469","219011344069620",30.04,13.30,0,335.14,373.31,43.5,40.0,0.358,414722.4,414722.4,32316,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182107,550961.00
05/25/2016 09:15,2,1.381,ACTIVE,211.70,349.56,59.965,1464182104,"201051344000646","219011344069620",30.14,13.70,0,332.13,370.60,42.2,38.8,0.345,418305.5,418305.5,36872,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182108,550962.00
05/25/2016 09:15,2,1.291,ACTIVE,211.03,346.56,59.954,1464182104,"274151322000052","219011344069620",29.66,16.70,0,335.14,361.59,38.9,35.6,0.256,694639.5,694639.5,25690,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182109,550963.00
05/25/2016 09:15,2,1.385,ACTIVE,212.16,349.56,59.959,1464182104,"201051344000585","219011344069620",30.55,14.70,0,333.63,370.90,42.9,39.5,0.349,425066.5,425066.5,36874,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182110,550964.00
05/25/2016 09:15,2,1.330,ACTIVE,211.70,347.46,59.965,1464182104,"201051344001230","219011344069620",30.42,13.30,0,332.43,368.20,41.1,37.7,0.331,422006.7,422006.7,36675,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182111,550965.00
05/25/2016 09:15,2,1.354,ACTIVE,211.93,348.96,59.965,1464182104,"201051344000582","219011344069620",30.20,14.00,0,334.24,371.51,41.5,38.1,0.323,415401.5,415401.5,36842,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182112,550966.00
05/25/2016 09:15,2,1.375,ACTIVE,211.25,347.76,59.975,1464182104,"201051344000955","219011344069620",30.61,14.30,0,332.73,369.40,42.6,39.2,0.345,427661.3,427661.3,36776,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182113,550967.00
05/25/2016 09:15,2,0.865,ACTIVE,211.25,416.89,59.959,1464182104,"274151322000094","219011344069620",38.55,18.30,0,333.33,449.05,33.8,30.7,0.225,560872.0,560872.0,26729,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182114,550968.00
05/25/2016 09:15,2,1.418,ACTIVE,212.61,351.67,59.959,1464182104,"201051344000579","219011344069620",30.20,13.70,0,335.14,373.61,43.3,39.9,0.349,428734.2,428734.2,12389,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182115,550969.00
05/25/2016 09:15,2,1.385,ACTIVE,211.70,347.76,59.959,1464182104,"201051344000890","219011344069620",30.28,14.00,0,332.73,370.30,42.5,39.1,0.331,424835.4,424835.4,36792,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182116,550970.00
05/25/2016 09:15,2,1.367,ACTIVE,211.93,349.56,59.965,1464182104,"201051344000438","219011344069620",30.51,14.00,0,333.93,371.21,42.3,38.9,0.336,426867.9,426867.9,36797,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182117,550971.00
05/25/2016 09:15,2,1.357,ACTIVE,211.93,348.66,59.959,1464182104,"201051344000417","219011344069620",30.63,14.00,0,332.73,370.30,42.1,38.7,0.331,419384.1,419384.1,36957,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182117,550972.00
05/25/2016 09:15,2,1.250,ACTIVE,211.25,349.86,59.944,1464182104,"274151322000083","219011344069620",29.64,17.00,0,335.44,361.89,37.5,34.3,0.265,688398.9,688398.9,25764,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182118,550973.00
05/25/2016 09:15,2,1.316,ACTIVE,212.16,345.66,59.928,1464182104,"274151322000076","219011344069620",30.53,17.00,0,336.64,364.29,40.7,37.4,0.278,733005.6,733005.6,25760,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182119,550974.00
05/25/2016 09:15,2,1.377,ACTIVE,212.38,350.47,59.970,1464182104,"201051344000868","219011344069620",30.36,14.00,0,334.84,372.71,42.3,38.9,0.336,413857.0,413857.0,32036,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182120,550975.00
05/25/2016 09:15,2,1.305,ACTIVE,211.48,345.06,59.959,1464182104,"274151322000095","219011344069620",30.18,16.00,0,334.84,363.09,39.9,36.6,0.261,725462.7,725462.7,25674,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182121,550976.00
05/25/2016 09:15,2,1.381,ACTIVE,212.61,352.27,59.954,1464182104,"201051344000988","219011344069620",30.06,14.00,0,334.24,374.81,42.1,38.7,0.345,410949.6,410949.6,32334,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182122,550977.00
05/25/2016 09:15,2,1.369,ACTIVE,211.70,348.06,59.959,1464182104,"201051344001025","219011344069620",30.32,14.30,0,333.93,371.21,42.1,38.7,0.327,424795.5,424795.5,36846,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182123,550978.00
05/25/2016 09:15,2,1.367,ACTIVE,212.61,349.86,59.996,1464182104,"201051344000458","219011344069620",30.20,15.30,0,336.04,372.41,41.9,38.5,0.345,421774.6,421774.6,32262,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182124,550979.00
05/25/2016 09:15,2,1.377,ACTIVE,213.29,351.67,59.949,1464182104,"201051344000853","219011344069620",30.22,14.00,0,336.94,376.01,42.1,38.7,0.336,420405.9,420405.9,31858,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182125,550980.00
05/25/2016 09:15,2,1.332,ACTIVE,211.93,349.26,59.975,1464182104,"201051344000685","219011344069620",30.22,13.70,0,333.03,370.30,40.8,37.4,0.345,426396.3,426396.3,36684,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182126,550981.00
05/25/2016 09:15,2,1.316,ACTIVE,211.93,348.66,59.944,1464182104,"201051344000917","219011344069620",30.16,15.30,0,333.63,370.60,40.3,37.0,0.314,423276.5,423276.5,36687,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182126,550982.00
05/25/2016 09:15,2,1.318,ACTIVE,211.93,349.26,59.944,1464182104,"201051344001145","219011344069620",30.10,13.30,0,333.63,370.30,40.2,36.9,0.323,428458.6,428458.6,36538,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182127,550983.00
05/25/2016 09:15,2,1.361,ACTIVE,211.93,349.26,59.938,1464182104,"201051344000651","219011344069620",30.16,14.00,0,334.84,370.90,41.6,38.3,0.336,420722.7,420722.7,36903,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182128,550984.00
05/25/2016 09:15,2,1.213,ACTIVE,211.03,344.15,59.954,1464182104,"274151322000088","219011344069620",29.14,16.70,0,335.14,361.29,35.8,32.6,0.239,665486.9,665486.9,25428,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182129,550985.00
05/25/2016 09:15,2,0.842,ACTIVE,211.93,434.02,59.949,1464182104,"274151322000068","219011344069620",40.33,19.30,0,334.24,447.55,34.2,31.1,0.221,560602.0,560602.0,26939,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182131,550986.00
05/25/2016 09:15,2,1.365,ACTIVE,211.48,347.46,59.933,1464182104,"201051344001135","219011344069620",29.94,14.70,0,333.33,370.30,41.5,38.1,0.336,416787.6,416787.6,36840,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182132,550987.00
05/25/2016 09:15,2,1.375,ACTIVE,212.16,350.17,59.959,1464182104,"201051344000594","219011344069620",30.67,13.70,0,333.63,372.11,42.7,39.3,0.331,425558.0,425558.0,32294,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182133,550988.00
05/25/2016 09:15,2,1.367,ACTIVE,211.93,348.36,59.959,1464182104,"201051344001203","219011344069620",29.90,14.30,0,333.93,371.81,41.5,38.1,0.336,423785.1,423785.1,36872,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182134,550989.00
05/25/2016 09:15,2,1.240,ACTIVE,211.03,352.27,59.949,1464182104,"274151322000054","219011344069620",29.56,17.30,0,334.54,361.89,37.1,33.9,0.243,679755.4,679755.4,25458,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182135,550990.00
05/25/2016 09:15,2,1.377,ACTIVE,212.83,350.17,59.954,1464182104,"201051344000867","219011344069620",30.24,14.70,0,333.93,372.41,42.2,38.8,0.331,413109.5,413109.5,32300,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182136,550991.00
05/25/2016 09:15,2,1.355,ACTIVE,211.93,349.26,59.986,1464182104,"201051344001093","219011344069620",30.49,14.30,0,333.03,369.70,41.9,38.5,0.318,422376.4,422376.4,36737,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182137,550992.00
