ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 09:15,2,1.336,ACTIVE,212.61,351.07,59.917,1464182104,"201051344000900","219011344069620",30.38,14.00,0,334.84,372.71,41.1,37.8,0.340,428817.6,428817.6,31691,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182138,550993.00
05/25/2016 09:15,2,1.379,ACTIVE,212.61,350.47,59.965,1464182104,"201051344000648","219011344069620",30.22,13.70,0,335.14,373.31,42.3,38.9,0.336,420660.0,420660.0,31983,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182139,550994.00
05/25/2016 09:15,2,1.389,ACTIVE,212.83,351.37,60.002,1464182104,"201051344000569","219011344069620",30.38,14.70,0,335.14,373.31,42.7,39.3,0.345,429886.7,429886.7,31616,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182140,550995.00
05/25/2016 09:15,2,1.391,ACTIVE,212.83,350.77,59.959,1464182104,"201051344000983","219011344069620",30.06,14.70,0,335.14,373.01,42.4,39.0,0.354,421381.9,421381.9,32101,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182141,550996.00
05/25/2016 09:15,2,1.396,ACTIVE,212.83,350.47,59.975,1464182104,"201051344001158","219011344069620",30.08,13.70,0,334.84,373.31,42.6,39.2,0.345,415765.6,415765.6,32361,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182142,550997.00
05/25/2016 09:15,2,1.395,ACTIVE,213.06,352.57,59.959,1464182104,"201051344000576","219011344069620",30.16,14.00,0,336.04,373.31,42.6,39.2,0.340,422773.6,422773.6,31768,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182143,550998.00
05/25/2016 09:15,2,1.258,ACTIVE,211.48,343.25,59.938,1464182104,"274151322000087","219011344069620",29.28,20.00,0,335.14,360.69,37.4,34.2,0.221,653362.1,653362.1,25553,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464182143,550999.00
05/25/2016 09:30,2,1.279,ACTIVE,212.83,349.56,59.959,1464183003,"201051344000645","219011344069620",30.26,15.30,0,336.04,370.00,39.2,35.9,0.309,422309.1,422309.1,31906,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183004,551000.00
05/25/2016 09:30,2,1.148,ACTIVE,211.25,349.26,59.981,1464183003,"274151322000085","219011344069620",29.16,17.00,0,335.14,359.18,33.9,30.8,0.225,681638.6,681638.6,25465,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183005,551001.00
05/25/2016 09:30,2,1.297,ACTIVE,212.61,350.17,59.965,1464183003,"201051344000633","219011344069620",29.96,14.00,0,334.84,371.81,39.4,36.1,0.318,413420.2,413420.2,32379,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183006,551002.00
05/25/2016 09:30,2,1.301,ACTIVE,212.61,349.56,59.917,1464183003,"201051344000469","219011344069620",30.24,13.30,0,335.14,370.60,39.8,36.5,0.323,414732.1,414732.1,32317,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183007,551003.00
05/25/2016 09:30,2,1.268,ACTIVE,211.25,347.76,59.954,1464183003,"201051344000646","219011344069620",29.88,14.00,0,333.03,367.90,38.4,35.1,0.314,418314.9,418314.9,36873,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183008,551004.00
05/25/2016 09:30,2,1.182,ACTIVE,210.80,344.76,59.959,1464183003,"274151322000052","219011344069620",29.48,17.00,0,333.93,359.78,35.3,32.1,0.247,694648.2,694648.2,25691,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183009,551005.00
05/25/2016 09:30,2,1.279,ACTIVE,211.70,348.36,59.933,1464183003,"201051344000585","219011344069620",30.24,14.70,0,333.63,368.80,39.2,35.9,0.318,425076.1,425076.1,36875,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183010,551006.00
05/25/2016 09:30,2,1.211,ACTIVE,211.25,345.96,59.944,1464183003,"201051344001230","219011344069620",30.55,13.70,0,332.43,366.10,37.5,34.3,0.296,422015.8,422015.8,36676,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183011,551007.00
05/25/2016 09:30,2,1.240,ACTIVE,211.93,348.06,59.965,1464183003,"201051344000582","219011344069620",30.14,14.00,0,333.93,368.20,37.9,34.7,0.296,415410.8,415410.8,36843,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183011,551008.00
05/25/2016 09:30,2,1.266,ACTIVE,211.25,346.86,59.965,1464183003,"201051344000955","219011344069620",30.59,14.70,0,332.13,367.00,39.2,35.9,0.314,427670.9,427670.9,36777,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183012,551009.00
05/25/2016 09:30,2,0.779,ACTIVE,211.25,417.19,59.954,1464183003,"274151322000094","219011344069620",39.26,18.30,0,333.03,447.25,31.4,28.4,0.212,560879.5,560879.5,26730,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183013,551010.00
05/25/2016 09:30,2,1.289,ACTIVE,212.61,348.66,59.965,1464183003,"201051344000579","219011344069620",30.81,14.00,0,335.14,370.90,40.3,36.9,0.327,428744.0,428744.0,12390,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183014,551011.00
05/25/2016 09:30,2,1.283,ACTIVE,211.25,346.56,59.954,1464183003,"201051344000890","219011344069620",30.26,14.30,0,333.03,367.90,39.4,36.1,0.305,424845.0,424845.0,36793,0,0,0,L,1122011218,0,121.33,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183015,551012.00
05/25/2016 09:30,2,1.271,ACTIVE,211.48,347.46,59.954,1464183003,"201051344000438","219011344069620",30.30,14.30,0,333.93,368.80,39.1,35.8,0.314,426877.5,426877.5,36798,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183016,551013.00
05/25/2016 09:30,2,1.287,ACTIVE,211.70,348.06,59.991,1464183003,"201051344000417","219011344069620",29.92,14.30,0,333.33,367.30,39.0,35.7,0.314,419393.7,419393.7,36958,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183017,551014.00
05/25/2016 09:30,2,1.143,ACTIVE,210.80,341.15,59.959,1464183003,"274151322000083","219011344069620",29.48,17.30,0,334.24,360.08,34.1,31.0,0.221,688407.4,688407.4,25765,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183018,551015.00
05/25/2016 09:30,2,1.197,ACTIVE,211.93,344.15,59.954,1464183003,"274151322000076","219011344069620",30.43,17.00,0,335.74,362.19,36.8,33.6,0.261,733014.9,733014.9,25761,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183019,551016.00
05/25/2016 09:30,2,1.301,ACTIVE,212.16,348.36,59.981,1464183003,"201051344000868","219011344069620",29.88,14.00,0,335.44,369.10,39.4,36.1,0.309,413866.6,413866.6,32037,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183020,551017.00
05/25/2016 09:30,2,1.193,ACTIVE,211.25,350.47,59.959,1464183003,"274151322000095","219011344069620",29.82,16.30,0,333.63,360.99,36.1,33.0,0.243,725471.7,725471.7,25675,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183020,551018.00
05/25/2016 09:30,2,1.271,ACTIVE,212.38,350.17,59.959,1464183003,"201051344000988","219011344069620",30.16,14.30,0,335.44,371.81,38.9,35.6,0.318,410959.1,410959.1,32335,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183021,551019.00
05/25/2016 09:30,2,1.262,ACTIVE,211.25,346.56,59.970,1464183003,"201051344001025","219011344069620",30.20,14.30,0,333.33,368.50,38.6,35.3,0.296,424805.0,424805.0,36847,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183022,551020.00
05/25/2016 09:30,2,1.266,ACTIVE,212.38,347.46,60.002,1464183003,"201051344000458","219011344069620",30.10,15.50,0,336.04,369.10,38.6,35.3,0.318,421784.1,421784.1,32263,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183023,551021.00
05/25/2016 09:30,2,1.271,ACTIVE,213.06,350.17,60.002,1464183003,"201051344000853","219011344069620",30.18,14.30,0,337.24,370.90,38.9,35.6,0.314,420415.5,420415.5,31859,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183024,551022.00
05/25/2016 09:30,2,1.215,ACTIVE,211.48,347.46,59.970,1464183003,"201051344000685","219011344069620",30.14,14.00,0,333.33,368.20,37.1,33.9,0.305,426405.5,426405.5,36685,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183025,551023.00
05/25/2016 09:30,2,1.207,ACTIVE,211.48,347.16,59.949,1464183003,"201051344000917","219011344069620",30.08,15.50,0,332.73,367.60,36.8,33.6,0.292,423285.6,423285.6,36688,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183026,551024.00
05/25/2016 09:30,2,1.219,ACTIVE,211.48,347.16,59.981,1464183003,"201051344001145","219011344069620",30.08,13.70,0,333.93,367.60,37.1,33.9,0.305,428467.8,428467.8,36539,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183027,551025.00
05/25/2016 09:30,2,1.256,ACTIVE,211.70,347.76,59.949,1464183003,"201051344000651","219011344069620",30.06,14.70,0,334.54,368.80,38.3,35.0,0.305,420732.2,420732.2,36904,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183028,551026.00
05/25/2016 09:30,2,1.121,ACTIVE,210.57,346.86,59.949,1464183003,"274151322000088","219011344069620",28.88,17.00,0,334.24,358.88,32.8,29.7,0.221,665494.9,665494.9,25429,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183029,551027.00
05/25/2016 09:30,2,0.770,ACTIVE,211.70,432.52,59.949,1464183003,"274151322000068","219011344069620",40.30,19.80,0,333.63,456.57,31.5,28.5,0.208,560609.7,560609.7,26940,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183030,551028.00
05/25/2016 09:30,2,1.240,ACTIVE,211.25,346.26,59.986,1464183003,"201051344001135","219011344069620",30.51,14.70,0,332.73,367.60,38.4,35.1,0.305,416797.0,416797.0,36841,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183031,551029.00
05/25/2016 09:30,2,1.295,ACTIVE,211.93,347.76,59.965,1464183003,"201051344000594","219011344069620",30.24,13.70,0,333.63,369.10,39.6,36.3,0.318,425567.7,425567.7,32295,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183032,551030.00
05/25/2016 09:30,2,1.256,ACTIVE,211.70,347.16,59.975,1464183003,"201051344001203","219011344069620",29.90,14.30,0,333.93,369.10,38.1,34.9,0.305,423794.5,423794.5,36873,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183033,551031.00
05/25/2016 09:30,2,1.125,ACTIVE,210.80,344.76,59.954,1464183003,"274151322000054","219011344069620",29.68,17.30,0,334.24,360.08,33.8,30.7,0.230,679763.6,679763.6,25459,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183034,551032.00
05/25/2016 09:30,2,1.266,ACTIVE,212.61,347.16,59.975,1464183003,"201051344000867","219011344069620",30.28,15.00,0,335.14,369.10,38.9,35.6,0.309,413119.0,413119.0,32301,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183035,551033.00
05/25/2016 09:30,2,1.275,ACTIVE,211.70,348.06,59.970,1464183003,"201051344001093","219011344069620",29.84,14.70,0,333.93,368.20,38.5,35.3,0.283,422385.8,422385.8,36738,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183036,551034.00
05/25/2016 09:30,2,1.254,ACTIVE,212.38,349.26,59.970,1464183003,"201051344000900","219011344069620",29.72,14.30,0,335.74,369.70,37.8,34.6,0.309,428826.9,428826.9,31692,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183037,551035.00
05/25/2016 09:30,2,1.277,ACTIVE,212.61,348.66,59.965,1464183003,"201051344000648","219011344069620",30.06,14.00,0,336.04,370.00,38.9,35.6,0.309,420669.5,420669.5,31984,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183038,551036.00
05/25/2016 09:30,2,1.283,ACTIVE,212.83,348.66,59.970,1464183003,"201051344000569","219011344069620",30.20,15.00,0,336.04,370.00,39.3,36.0,0.318,429896.2,429896.2,31617,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183039,551037.00
05/25/2016 09:30,2,1.266,ACTIVE,212.38,348.06,59.986,1464183003,"201051344000983","219011344069620",30.51,15.00,0,335.74,370.00,39.1,35.8,0.314,421391.3,421391.3,32102,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183039,551038.00
05/25/2016 09:30,2,1.275,ACTIVE,212.61,348.36,59.970,1464183003,"201051344001158","219011344069620",29.92,13.70,0,335.74,370.30,38.7,35.4,0.318,415775.0,415775.0,32362,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183040,551039.00
05/25/2016 09:30,2,1.273,ACTIVE,212.83,350.17,60.018,1464183003,"201051344000576","219011344069620",30.18,14.30,0,335.74,370.90,39.0,35.7,0.309,422783.0,422783.0,31769,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183041,551040.00
05/25/2016 09:30,2,1.146,ACTIVE,211.25,341.75,59.965,1464183003,"274151322000087","219011344069620",28.92,21.00,0,333.93,358.88,33.7,30.6,0.203,653370.3,653370.3,25554,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183042,551041.00
05/25/2016 09:45,2,1.400,ACTIVE,213.06,350.17,60.007,1464183904,"201051344000645","219011344069620",30.22,15.30,0,333.93,371.81,42.9,39.5,0.349,422318.6,422318.6,31907,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183905,551042.00
05/25/2016 09:45,2,1.252,ACTIVE,211.25,345.96,60.007,1464183904,"274151322000085","219011344069620",29.44,17.00,0,334.24,360.08,37.3,34.1,0.247,681646.8,681646.8,25466,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183906,551043.00
05/25/2016 09:45,2,1.406,ACTIVE,212.83,351.07,60.028,1464183904,"201051344000633","219011344069620",30.26,14.00,0,334.84,372.11,43.1,39.7,0.358,413429.7,413429.7,32380,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183907,551044.00
05/25/2016 09:45,2,1.424,ACTIVE,212.83,350.17,59.965,1464183904,"201051344000469","219011344069620",30.22,13.00,0,333.93,371.51,43.5,40.1,0.354,414741.7,414741.7,32318,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183908,551045.00
05/25/2016 09:45,2,1.373,ACTIVE,211.25,348.06,60.018,1464183904,"201051344000646","219011344069620",30.30,14.00,0,331.83,368.80,42.1,38.8,0.345,418324.3,418324.3,36874,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183909,551046.00
05/25/2016 09:45,2,1.289,ACTIVE,210.80,342.95,60.007,1464183904,"274151322000052","219011344069620",29.96,17.00,0,333.63,360.69,39.1,35.8,0.256,694656.8,694656.8,25692,0,0,0,L,1151911521,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183910,551047.00
05/25/2016 09:45,2,1.398,ACTIVE,211.93,349.26,60.002,1464183904,"201051344000585","219011344069620",30.42,14.70,0,333.33,370.00,43.1,39.7,0.354,425085.6,425085.6,36876,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183910,551048.00
05/25/2016 09:45,2,1.346,ACTIVE,211.48,347.76,60.023,1464183904,"201051344001230","219011344069620",30.26,13.30,0,331.83,367.30,41.3,37.9,0.331,422025.0,422025.0,36677,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183911,551049.00
05/25/2016 09:45,2,1.357,ACTIVE,211.93,348.96,60.028,1464183904,"201051344000582","219011344069620",30.38,14.00,0,333.63,369.70,41.8,38.4,0.336,415420.0,415420.0,36844,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183912,551050.00
05/25/2016 09:45,2,1.406,ACTIVE,211.03,347.76,60.039,1464183904,"201051344000955","219011344069620",30.26,14.70,0,331.53,368.20,43.2,39.7,0.354,427680.5,427680.5,36778,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183913,551051.00
05/25/2016 09:45,2,0.865,ACTIVE,211.48,422.00,60.007,1464183904,"274151322000094","219011344069620",39.78,18.30,0,333.93,447.25,34.8,31.7,0.230,560887.0,560887.0,26731,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183914,551052.00
05/25/2016 09:45,2,1.410,ACTIVE,212.83,350.17,60.023,1464183904,"201051344000579","219011344069620",30.77,13.70,0,335.14,371.51,44.0,40.5,0.354,428753.7,428753.7,12391,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183916,551053.00
05/25/2016 09:45,2,1.398,ACTIVE,211.48,347.76,60.028,1464183904,"201051344000890","219011344069620",30.65,14.30,0,332.13,368.80,43.4,40.0,0.340,424854.5,424854.5,36794,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183917,551054.00
05/25/2016 09:45,2,1.393,ACTIVE,211.70,348.66,60.023,1464183904,"201051344000438","219011344069620",30.69,14.00,0,332.73,370.00,43.3,39.9,0.345,426887.0,426887.0,36799,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183917,551055.00
05/25/2016 09:45,2,1.414,ACTIVE,211.48,348.06,60.018,1464183904,"201051344000417","219011344069620",30.24,14.30,0,332.73,369.10,43.3,39.9,0.349,419403.2,419403.2,36959,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183918,551056.00
05/25/2016 09:45,2,1.299,ACTIVE,211.03,347.46,60.018,1464183904,"274151322000083","219011344069620",29.54,17.00,0,334.24,360.08,38.9,35.6,0.270,688415.8,688415.8,25766,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183919,551057.00
05/25/2016 09:45,2,1.371,ACTIVE,211.70,343.85,60.018,1464183904,"274151322000076","219011344069620",30.36,17.00,0,334.84,362.49,42.2,38.8,0.292,733024.1,733024.1,25762,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183920,551058.00
05/25/2016 09:45,2,1.424,ACTIVE,212.38,349.56,60.012,1464183904,"201051344000868","219011344069620",30.14,14.00,0,333.33,370.30,43.5,40.1,0.349,413876.2,413876.2,32038,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183921,551059.00
05/25/2016 09:45,2,1.336,ACTIVE,211.25,343.85,60.012,1464183904,"274151322000095","219011344069620",30.61,16.70,0,334.24,361.59,41.5,38.1,0.270,725480.7,725480.7,25676,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183922,551060.00
05/25/2016 09:45,2,1.414,ACTIVE,212.38,351.97,60.007,1464183904,"201051344000988","219011344069620",30.38,14.30,0,334.24,372.71,43.6,40.1,0.354,410968.7,410968.7,32336,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183923,551061.00
05/25/2016 09:45,2,1.416,ACTIVE,211.48,348.36,60.034,1464183904,"201051344001025","219011344069620",30.47,14.30,0,333.33,369.40,43.7,40.3,0.349,424814.6,424814.6,36848,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183924,551062.00
05/25/2016 09:45,2,1.416,ACTIVE,212.61,349.26,60.018,1464183904,"201051344000458","219011344069620",30.24,15.50,0,334.24,370.30,43.4,39.9,0.367,421793.5,421793.5,32264,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183925,551063.00
05/25/2016 09:45,2,1.436,ACTIVE,213.29,351.67,60.007,1464183904,"201051344000853","219011344069620",30.08,14.30,0,335.44,372.71,43.8,40.3,0.358,420425.1,420425.1,31860,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183926,551064.00
05/25/2016 09:45,2,1.381,ACTIVE,211.70,349.86,60.002,1464183904,"201051344000685","219011344069620",30.42,13.70,0,333.33,368.80,42.6,39.2,0.362,426414.8,426414.8,36686,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183927,551065.00
05/25/2016 09:45,2,1.363,ACTIVE,211.70,349.26,60.002,1464183904,"201051344000917","219011344069620",30.40,15.50,0,331.83,369.40,42.0,38.6,0.340,423294.8,423294.8,36689,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183927,551066.00
05/25/2016 09:45,2,1.383,ACTIVE,211.70,348.96,59.996,1464183904,"201051344001145","219011344069620",30.06,13.30,0,333.63,368.80,42.1,38.7,0.345,428477.0,428477.0,36540,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183928,551067.00
05/25/2016 09:45,2,1.432,ACTIVE,211.93,349.86,60.007,1464183904,"201051344000651","219011344069620",30.00,14.70,0,333.33,369.40,43.5,40.1,0.349,420741.6,420741.6,36905,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183929,551068.00
05/25/2016 09:45,2,1.277,ACTIVE,211.03,345.36,59.991,1464183904,"274151322000088","219011344069620",29.06,17.00,0,334.24,359.48,37.6,34.4,0.252,665503.0,665503.0,25430,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183930,551069.00
05/25/2016 09:45,2,0.900,ACTIVE,211.93,425.31,60.018,1464183904,"274151322000068","219011344069620",39.36,19.80,0,334.24,454.16,36.5,33.3,0.239,560617.4,560617.4,26941,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183931,551070.00
05/25/2016 09:45,2,1.396,ACTIVE,211.48,348.06,60.007,1464183904,"201051344001135","219011344069620",30.63,14.70,0,332.43,368.80,43.4,39.9,0.349,416806.4,416806.4,36842,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183932,551071.00
05/25/2016 09:45,2,1.451,ACTIVE,212.16,350.17,59.981,1464183904,"201051344000594","219011344069620",30.30,13.70,0,332.73,370.60,44.6,41.1,0.349,425577.4,425577.4,32296,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183933,551072.00
05/25/2016 09:45,2,1.428,ACTIVE,211.93,348.66,60.007,1464183904,"201051344001203","219011344069620",29.88,14.30,0,333.93,370.60,43.2,39.8,0.349,423803.8,423803.8,36874,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183934,551073.00
05/25/2016 09:45,2,1.303,ACTIVE,211.25,350.77,60.007,1464183904,"274151322000054","219011344069620",29.40,17.50,0,333.93,360.38,38.8,35.5,0.261,679771.9,679771.9,25460,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183935,551074.00
05/25/2016 09:45,2,1.426,ACTIVE,212.61,349.26,60.007,1464183904,"201051344000867","219011344069620",30.34,15.00,0,333.63,370.00,43.9,40.4,0.349,413128.5,413128.5,32302,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183936,551075.00
05/25/2016 09:45,2,1.404,ACTIVE,211.93,349.56,59.944,1464183904,"201051344001093","219011344069620",30.53,14.70,0,333.03,369.40,43.5,40.0,0.336,422395.2,422395.2,36739,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183937,551076.00
05/25/2016 09:45,2,1.381,ACTIVE,212.61,350.47,60.012,1464183904,"201051344000900","219011344069620",30.57,14.30,0,333.93,370.90,42.7,39.3,0.345,428836.1,428836.1,31693,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183938,551077.00
05/25/2016 09:45,2,1.434,ACTIVE,212.83,349.86,59.959,1464183904,"201051344000648","219011344069620",30.12,14.00,0,335.14,371.21,43.8,40.3,0.354,420678.9,420678.9,31985,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183939,551078.00
05/25/2016 09:45,2,1.422,ACTIVE,212.61,350.77,60.007,1464183904,"201051344000569","219011344069620",30.61,14.70,0,335.14,371.21,44.1,40.6,0.362,429905.8,429905.8,31618,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183940,551079.00
05/25/2016 09:45,2,1.422,ACTIVE,212.83,350.17,60.007,1464183904,"201051344000983","219011344069620",30.49,14.70,0,333.63,371.21,44.0,40.5,0.367,421400.8,421400.8,32103,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183941,551080.00
05/25/2016 09:45,2,1.449,ACTIVE,212.83,350.77,60.034,1464183904,"201051344001158","219011344069620",29.98,13.70,0,334.54,371.51,44.0,40.5,0.362,415784.5,415784.5,32363,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183942,551081.00
05/25/2016 09:45,2,1.428,ACTIVE,213.06,351.97,60.007,1464183904,"201051344000576","219011344069620",30.43,14.30,0,335.74,371.51,44.0,40.6,0.349,422792.5,422792.5,31770,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183943,551082.00
05/25/2016 09:45,2,1.307,ACTIVE,211.48,345.36,60.012,1464183904,"274151322000087","219011344069620",29.34,21.30,0,333.93,359.48,38.8,35.5,0.247,653378.4,653378.4,25555,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464183944,551083.00
05/25/2016 10:00,2,1.750,ACTIVE,213.29,353.77,60.018,1464184803,"201051344000645","219011344069620",29.62,15.30,0,334.54,375.11,52.5,48.8,0.420,422329.8,422329.8,31908,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184804,551084.00
05/25/2016 10:00,2,1.559,ACTIVE,211.48,345.36,59.975,1464184803,"274151322000085","219011344069620",29.38,17.50,0,335.14,363.09,46.4,42.9,0.318,681656.6,681656.6,25467,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184805,551085.00
05/25/2016 10:00,2,1.713,ACTIVE,213.06,355.28,59.970,1464184803,"201051344000633","219011344069620",30.47,14.00,0,333.63,376.01,52.9,49.2,0.442,413441.0,413441.0,32381,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184806,551086.00
05/25/2016 10:00,2,1.727,ACTIVE,213.06,354.07,59.970,1464184803,"201051344000469","219011344069620",30.47,13.30,0,333.33,375.71,53.3,49.5,0.446,414753.2,414753.2,32319,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184807,551087.00
05/25/2016 10:00,2,1.688,ACTIVE,211.70,352.27,59.928,1464184803,"201051344000646","219011344069620",30.53,14.00,0,333.03,373.01,52.2,48.4,0.438,418335.5,418335.5,36875,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184808,551088.00
05/25/2016 10:00,2,1.619,ACTIVE,211.48,345.06,59.991,1464184803,"274151322000052","219011344069620",29.68,17.30,0,333.93,363.39,48.7,45.0,0.331,694667.2,694667.2,25693,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184809,551089.00
05/25/2016 10:00,2,1.717,ACTIVE,212.38,353.17,59.965,1464184803,"201051344000585","219011344069620",30.53,14.70,0,333.33,374.21,53.1,49.4,0.429,425097.0,425097.0,36877,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184810,551090.00
05/25/2016 10:00,2,1.650,ACTIVE,211.93,350.77,59.970,1464184803,"201051344001230","219011344069620",30.65,13.30,0,331.83,370.90,51.2,47.5,0.411,422035.9,422035.9,36678,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184811,551091.00
05/25/2016 10:00,2,1.691,ACTIVE,212.61,353.17,59.970,1464184803,"201051344000582","219011344069620",30.18,14.00,0,334.24,373.61,51.7,47.9,0.411,415431.0,415431.0,36845,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184812,551092.00
05/25/2016 10:00,2,1.705,ACTIVE,211.70,352.57,59.970,1464184803,"201051344000955","219011344069620",30.77,14.30,0,332.43,372.41,53.2,49.4,0.438,427691.9,427691.9,36779,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184813,551093.00
05/25/2016 10:00,2,1.074,ACTIVE,211.25,425.91,59.970,1464184803,"274151322000094","219011344069620",39.98,18.70,0,335.44,458.97,42.9,39.5,0.296,560896.1,560896.1,26732,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184814,551094.00
05/25/2016 10:00,2,1.717,ACTIVE,213.29,354.67,59.970,1464184803,"201051344000579","219011344069620",31.07,14.00,0,335.14,375.71,54.1,50.3,0.442,428765.3,428765.3,12392,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184815,551095.00
05/25/2016 10:00,2,1.719,ACTIVE,211.93,351.37,59.970,1464184803,"201051344000890","219011344069620",30.57,14.00,0,332.43,373.31,53.3,49.5,0.415,424865.9,424865.9,36795,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184816,551096.00
05/25/2016 10:00,2,1.709,ACTIVE,212.16,352.27,59.965,1464184803,"201051344000438","219011344069620",30.69,14.00,0,333.33,373.91,53.1,49.4,0.438,426898.4,426898.4,36800,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184817,551097.00
05/25/2016 10:00,2,1.727,ACTIVE,212.16,351.67,59.938,1464184803,"201051344000417","219011344069620",30.26,14.30,0,332.13,373.01,53.0,49.2,0.438,419414.6,419414.6,36960,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184818,551098.00
05/25/2016 10:00,2,1.584,ACTIVE,211.03,349.26,59.959,1464184803,"274151322000083","219011344069620",29.96,17.30,0,334.54,363.69,48.0,44.5,0.345,688426.0,688426.0,25767,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184819,551099.00
05/25/2016 10:00,2,1.680,ACTIVE,211.70,351.67,59.970,1464184803,"274151322000076","219011344069620",30.61,17.30,0,336.34,365.80,52.1,48.3,0.376,733035.2,733035.2,25763,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184820,551100.00
05/25/2016 10:00,2,1.715,ACTIVE,212.83,353.77,59.981,1464184803,"201051344000868","219011344069620",30.59,14.00,0,334.54,374.81,53.1,49.4,0.429,413887.6,413887.6,32039,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184821,551101.00
05/25/2016 10:00,2,1.664,ACTIVE,211.03,345.66,60.007,1464184803,"274151322000095","219011344069620",30.43,16.70,0,334.84,364.59,51.3,47.6,0.354,725491.7,725491.7,25677,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184822,551102.00
05/25/2016 10:00,2,1.734,ACTIVE,213.06,355.58,59.981,1464184803,"201051344000988","219011344069620",30.36,14.30,0,333.63,377.22,53.3,49.6,0.446,410980.1,410980.1,32337,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184822,551103.00
05/25/2016 10:00,2,1.740,ACTIVE,212.16,352.27,59.981,1464184803,"201051344001025","219011344069620",30.28,14.30,0,333.63,374.21,53.4,49.6,0.433,424826.0,424826.0,36849,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184823,551104.00
05/25/2016 10:00,2,1.723,ACTIVE,213.06,353.47,59.928,1464184803,"201051344000458","219011344069620",30.32,15.50,0,334.24,375.41,52.9,49.1,0.451,421804.9,421804.9,32265,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184824,551105.00
05/25/2016 10:00,2,1.727,ACTIVE,213.51,355.28,59.954,1464184803,"201051344000853","219011344069620",30.57,14.70,0,335.74,378.72,53.4,49.6,0.438,420436.5,420436.5,31861,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184825,551106.00
05/25/2016 10:00,2,1.699,ACTIVE,212.16,352.87,60.012,1464184803,"201051344000685","219011344069620",30.47,14.00,0,332.13,373.31,52.5,48.7,0.455,426426.0,426426.0,36687,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184826,551107.00
05/25/2016 10:00,2,1.668,ACTIVE,212.16,352.57,59.965,1464184803,"201051344000917","219011344069620",30.47,15.50,0,332.13,373.31,51.6,47.8,0.429,423305.7,423305.7,36690,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184827,551108.00
05/25/2016 10:00,2,1.678,ACTIVE,212.16,352.27,59.970,1464184803,"201051344001145","219011344069620",30.45,13.70,0,333.63,373.61,51.8,48.1,0.420,428488.0,428488.0,36541,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184828,551109.00
05/25/2016 10:00,2,1.717,ACTIVE,212.38,353.17,59.970,1464184803,"201051344000651","219011344069620",30.65,14.70,0,333.33,373.91,53.4,49.6,0.433,420753.0,420753.0,36906,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184829,551110.00
05/25/2016 10:00,2,1.564,ACTIVE,210.57,344.76,59.959,1464184803,"274151322000088","219011344069620",29.26,17.30,0,333.93,362.19,46.3,42.8,0.314,665512.8,665512.8,25431,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184830,551111.00
05/25/2016 10:00,2,1.094,ACTIVE,211.70,431.32,59.965,1464184803,"274151322000068","219011344069620",39.96,19.80,0,336.04,460.17,44.5,41.0,0.296,560626.6,560626.6,26942,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184831,551112.00
05/25/2016 10:00,2,1.719,ACTIVE,211.93,352.87,59.970,1464184803,"201051344001135","219011344069620",30.36,15.00,0,333.33,373.31,52.9,49.1,0.433,416817.7,416817.7,36843,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184832,551113.00
05/25/2016 10:00,2,1.768,ACTIVE,212.38,354.07,59.970,1464184803,"201051344000594","219011344069620",30.36,13.70,0,333.33,375.11,54.4,50.6,0.438,425589.0,425589.0,32297,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184833,551114.00
05/25/2016 10:00,2,1.705,ACTIVE,212.16,352.27,59.965,1464184803,"201051344001203","219011344069620",30.61,14.30,0,333.93,374.81,52.9,49.1,0.438,423815.1,423815.1,36875,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184833,551115.00
05/25/2016 10:00,2,1.582,ACTIVE,211.25,354.07,59.975,1464184803,"274151322000054","219011344069620",29.58,17.80,0,334.54,363.69,47.4,43.8,0.323,679782.0,679782.0,25461,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184834,551116.00
05/25/2016 10:00,2,1.736,ACTIVE,213.06,352.87,59.970,1464184803,"201051344000867","219011344069620",30.40,15.00,0,333.63,374.81,53.5,49.7,0.438,413139.9,413139.9,32303,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184836,551117.00
05/25/2016 10:00,2,1.693,ACTIVE,212.16,352.57,60.007,1464184803,"201051344001093","219011344069620",30.67,14.70,0,333.63,373.01,52.6,48.8,0.415,422406.5,422406.5,36740,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184837,551118.00
05/25/2016 10:00,2,1.699,ACTIVE,212.83,354.37,60.023,1464184803,"201051344000900","219011344069620",30.47,14.70,0,333.93,375.41,52.5,48.7,0.438,428847.3,428847.3,31694,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184838,551119.00
05/25/2016 10:00,2,1.729,ACTIVE,213.06,353.77,59.965,1464184803,"201051344000648","219011344069620",30.38,14.00,0,335.44,376.01,53.2,49.4,0.433,420690.3,420690.3,31986,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184839,551120.00
05/25/2016 10:00,2,1.738,ACTIVE,213.06,354.97,59.965,1464184803,"201051344000569","219011344069620",30.42,15.00,0,334.84,375.71,53.6,49.8,0.442,429917.3,429917.3,31619,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184840,551121.00
05/25/2016 10:00,2,1.715,ACTIVE,213.29,354.07,60.007,1464184803,"201051344000983","219011344069620",30.67,15.00,0,334.24,375.71,53.4,49.6,0.451,421412.2,421412.2,32104,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184841,551122.00
05/25/2016 10:00,2,1.725,ACTIVE,213.29,354.37,59.981,1464184803,"201051344001158","219011344069620",30.45,13.70,0,334.84,376.01,53.2,49.4,0.438,415795.9,415795.9,32364,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184842,551123.00
05/25/2016 10:00,2,1.721,ACTIVE,213.51,355.58,59.959,1464184803,"201051344000576","219011344069620",30.47,14.30,0,334.24,376.62,53.1,49.4,0.429,422803.9,422803.9,31771,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184843,551124.00
05/25/2016 10:00,2,1.553,ACTIVE,211.48,345.06,59.975,1464184803,"274151322000087","219011344069620",29.56,22.00,0,333.63,362.19,46.5,42.9,0.301,653388.3,653388.3,25556,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464184844,551125.00
05/25/2016 10:15,2,2.809,ACTIVE,214.87,351.07,59.959,1464185703,"201051344000645","219011344069620",30.53,16.70,0,336.94,398.26,86.9,82.0,0.393,422344.5,422344.5,31909,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185704,551126.00
05/25/2016 10:15,2,2.523,ACTIVE,212.38,351.37,59.965,1464185703,"274151322000085","219011344069620",29.58,18.00,0,336.34,379.02,75.6,71.0,0.530,681669.6,681669.6,25468,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185705,551127.00
05/25/2016 10:15,2,2.793,ACTIVE,214.41,351.67,59.959,1464185703,"201051344000633","219011344069620",30.63,15.30,0,335.44,398.86,86.7,81.7,0.411,413455.8,413455.8,32382,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185706,551128.00
05/25/2016 10:15,2,2.789,ACTIVE,214.64,350.17,59.965,1464185703,"201051344000469","219011344069620",30.69,15.00,0,318.30,397.35,86.7,81.8,0.415,414768.0,414768.0,32320,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185707,551129.00
05/25/2016 10:15,2,2.707,ACTIVE,212.83,348.06,59.965,1464185703,"201051344000646","219011344069620",30.65,14.70,0,333.63,390.74,84.0,79.2,0.398,418350.1,418350.1,36876,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185708,551130.00
05/25/2016 10:15,2,2.537,ACTIVE,211.93,359.78,59.981,1464185703,"274151322000052","219011344069620",30.18,18.30,0,333.33,379.92,77.4,72.8,0.619,694680.8,694680.8,25694,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185709,551131.00
05/25/2016 10:15,2,2.758,ACTIVE,213.51,348.06,59.965,1464185703,"201051344000585","219011344069620",30.30,16.00,0,334.54,391.94,84.7,79.8,0.389,425111.9,425111.9,36878,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185710,551132.00
05/25/2016 10:15,2,2.619,ACTIVE,212.83,346.86,59.928,1464185703,"201051344001230","219011344069620",30.85,14.70,0,331.83,388.64,81.9,77.2,0.376,422050.3,422050.3,36679,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185711,551133.00
05/25/2016 10:15,2,2.625,ACTIVE,213.74,348.96,59.986,1464185703,"201051344000582","219011344069620",30.75,15.30,0,334.84,391.94,81.7,76.9,0.358,415445.5,415445.5,36846,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185712,551134.00
05/25/2016 10:15,2,2.666,ACTIVE,212.61,347.16,59.996,1464185703,"201051344000955","219011344069620",30.71,15.50,0,332.73,390.74,82.9,78.1,0.389,427706.7,427706.7,36780,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185713,551135.00
