ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 10:15,2,1.623,ACTIVE,211.93,437.33,59.970,1464185703,"274151322000094","219011344069620",40.63,19.30,0,403.37,466.19,67.4,63.2,0.473,560908.2,560908.2,26733,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185714,551136.00
05/25/2016 10:15,2,2.707,ACTIVE,214.64,350.47,59.970,1464185703,"201051344000579","219011344069620",30.73,15.30,0,319.21,397.35,84.2,79.4,0.393,428780.5,428780.5,12393,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185715,551137.00
05/25/2016 10:15,2,2.631,ACTIVE,212.83,345.96,59.949,1464185703,"201051344000890","219011344069620",30.53,15.30,0,333.33,390.74,81.4,76.7,0.367,424880.8,424880.8,36796,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185716,551138.00
05/25/2016 10:15,2,2.586,ACTIVE,213.29,347.76,59.949,1464185703,"201051344000438","219011344069620",30.87,15.50,0,333.33,391.94,80.9,76.1,0.380,426913.3,426913.3,36801,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185716,551139.00
05/25/2016 10:15,2,2.586,ACTIVE,213.06,347.76,59.986,1464185703,"201051344000417","219011344069620",30.36,15.30,0,334.54,390.14,79.5,74.8,0.371,419429.3,419429.3,36961,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185717,551140.00
05/25/2016 10:15,2,2.357,ACTIVE,212.16,348.36,59.996,1464185703,"274151322000083","219011344069620",29.98,18.30,0,335.14,380.22,71.6,67.2,0.504,688439.5,688439.5,25768,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185718,551141.00
05/25/2016 10:15,2,2.490,ACTIVE,212.83,356.18,59.949,1464185703,"274151322000076","219011344069620",30.59,19.30,0,330.93,380.52,77.2,72.5,0.544,733049.9,733049.9,25764,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185719,551142.00
05/25/2016 10:15,2,2.613,ACTIVE,213.96,349.86,59.981,1464185703,"201051344000868","219011344069620",30.18,15.50,0,334.84,393.45,79.8,75.1,0.371,413902.5,413902.5,32040,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185720,551143.00
05/25/2016 10:15,2,2.432,ACTIVE,211.93,349.86,59.965,1464185703,"274151322000095","219011344069620",30.47,18.70,0,329.73,379.92,75.1,70.5,0.499,725506.1,725506.1,25678,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185721,551144.00
05/25/2016 10:15,2,2.568,ACTIVE,214.19,351.07,59.928,1464185703,"201051344000988","219011344069620",30.42,15.80,0,321.31,399.76,79.1,74.5,0.362,410995.1,410995.1,32338,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185722,551145.00
05/25/2016 10:15,2,2.514,ACTIVE,213.06,350.77,59.954,1464185703,"201051344001025","219011344069620",30.36,15.50,0,323.72,391.64,77.3,72.7,0.588,424840.9,424840.9,36850,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185723,551146.00
05/25/2016 10:15,2,2.480,ACTIVE,214.41,351.37,60.002,1464185703,"201051344000458","219011344069620",30.73,17.00,0,321.91,396.45,77.2,72.6,0.712,421819.7,421819.7,32266,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185724,551147.00
05/25/2016 10:15,2,2.508,ACTIVE,214.87,351.37,59.970,1464185703,"201051344000853","219011344069620",30.53,15.50,0,336.34,397.96,77.6,72.9,0.362,420451.5,420451.5,31862,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185725,551148.00
05/25/2016 10:15,2,2.402,ACTIVE,212.83,359.48,59.975,1464185703,"201051344000685","219011344069620",30.57,15.00,0,317.40,390.74,74.3,69.8,0.641,426440.6,426440.6,36688,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185726,551149.00
05/25/2016 10:15,2,2.377,ACTIVE,213.06,360.08,59.975,1464185703,"201051344000917","219011344069620",30.22,16.70,0,320.11,391.04,72.7,68.3,0.605,423320.1,423320.1,36691,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185726,551150.00
05/25/2016 10:15,2,2.354,ACTIVE,212.61,357.98,59.975,1464185703,"201051344001145","219011344069620",30.43,14.70,0,320.41,390.44,72.6,68.2,0.605,428502.5,428502.5,36542,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185727,551151.00
05/25/2016 10:15,2,2.387,ACTIVE,213.29,360.08,59.912,1464185703,"201051344000651","219011344069620",30.67,15.80,0,317.70,394.65,74.2,69.7,0.597,420767.9,420767.9,36907,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185728,551152.00
05/25/2016 10:15,2,2.148,ACTIVE,211.25,357.38,59.965,1464185703,"274151322000088","219011344069620",29.60,18.00,0,335.14,378.72,64.4,60.2,0.442,665525.8,665525.8,25432,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185729,551153.00
05/25/2016 10:15,2,1.475,ACTIVE,212.38,438.23,59.975,1464185703,"274151322000068","219011344069620",40.87,20.70,0,401.86,472.50,61.1,57.1,0.402,560638.9,560638.9,26943,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185730,551154.00
05/25/2016 10:15,2,2.357,ACTIVE,212.61,357.98,59.981,1464185703,"201051344001135","219011344069620",30.34,16.00,0,318.30,391.04,72.5,68.0,0.605,416832.5,416832.5,36844,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185732,551155.00
05/25/2016 10:15,2,2.393,ACTIVE,213.29,360.69,59.928,1464185703,"201051344000594","219011344069620",30.71,15.30,0,316.80,391.64,74.4,69.9,0.610,425604.2,425604.2,32298,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185733,551156.00
05/25/2016 10:15,2,2.350,ACTIVE,213.06,359.18,59.981,1464185703,"201051344001203","219011344069620",30.34,15.50,0,318.30,392.85,72.2,67.7,0.601,423829.9,423829.9,36876,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185733,551157.00
05/25/2016 10:15,2,2.145,ACTIVE,211.70,354.07,59.981,1464185703,"274151322000054","219011344069620",29.64,19.00,0,335.44,379.62,64.4,60.2,0.442,679795.3,679795.3,25462,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185734,551158.00
05/25/2016 10:15,2,2.357,ACTIVE,213.96,359.78,59.938,1464185703,"201051344000867","219011344069620",30.30,16.00,0,320.71,391.94,72.3,67.9,0.588,413154.8,413154.8,32304,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185735,551159.00
05/25/2016 10:15,2,2.287,ACTIVE,212.83,358.88,59.917,1464185703,"201051344001093","219011344069620",30.55,15.80,0,319.51,390.44,70.8,66.4,0.566,422421.2,422421.2,36741,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185736,551160.00
05/25/2016 10:15,2,2.336,ACTIVE,213.74,360.38,59.981,1464185703,"201051344000900","219011344069620",30.08,15.50,0,318.30,396.75,71.1,66.7,0.588,428862.0,428862.0,31695,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185737,551161.00
05/25/2016 10:15,2,2.318,ACTIVE,214.19,361.29,59.975,1464185703,"201051344000648","219011344069620",30.40,15.30,0,318.30,397.66,71.4,67.0,0.575,420705.1,420705.1,31987,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185738,551162.00
05/25/2016 10:15,2,2.332,ACTIVE,214.19,359.78,59.981,1464185703,"201051344000569","219011344069620",30.32,16.00,0,320.41,396.45,71.6,67.2,0.597,429932.2,429932.2,31620,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185739,551163.00
05/25/2016 10:15,2,2.312,ACTIVE,213.96,361.29,60.018,1464185703,"201051344000983","219011344069620",30.42,16.30,0,319.21,397.35,71.2,66.8,0.605,421427.2,421427.2,32105,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185740,551164.00
05/25/2016 10:15,2,2.316,ACTIVE,214.19,360.38,59.975,1464185703,"201051344001158","219011344069620",30.32,15.00,0,320.71,397.96,71.0,66.7,0.592,415810.8,415810.8,32365,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185741,551165.00
05/25/2016 10:15,2,2.285,ACTIVE,214.19,363.69,59.970,1464185703,"201051344000576","219011344069620",30.47,15.80,0,321.91,397.66,70.5,66.2,0.557,422818.8,422818.8,31772,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185742,551166.00
05/25/2016 10:15,2,2.064,ACTIVE,212.61,357.08,59.965,1464185703,"274151322000087","219011344069620",29.50,22.30,0,335.44,378.12,61.7,57.6,0.411,653401.4,653401.4,25557,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464185743,551167.00
05/25/2016 10:30,2,3.365,ACTIVE,215.09,353.47,59.970,1464186603,"201051344000645","219011344069620",30.08,18.70,0,319.51,397.05,102.5,97.0,0.460,422364.0,422364.0,31910,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186604,551168.00
05/25/2016 10:30,2,3.041,ACTIVE,211.93,342.35,59.959,1464186603,"274151322000085","219011344069620",29.44,21.50,0,328.52,379.62,90.7,85.6,0.349,681686.7,681686.7,25469,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186605,551169.00
05/25/2016 10:30,2,3.309,ACTIVE,214.64,353.77,59.991,1464186603,"201051344000633","219011344069620",30.89,17.00,0,320.41,397.66,103.4,97.9,0.495,413475.4,413475.4,32383,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186606,551170.00
05/25/2016 10:30,2,3.363,ACTIVE,215.32,353.47,59.991,1464186603,"201051344000469","219011344069620",30.53,16.30,0,318.30,398.26,104.0,98.5,0.495,414787.6,414787.6,32321,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186607,551171.00
05/25/2016 10:30,2,3.271,ACTIVE,212.83,350.77,59.996,1464186603,"201051344000646","219011344069620",30.71,16.70,0,318.30,390.44,101.8,96.3,0.482,418369.2,418369.2,36877,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186608,551172.00
05/25/2016 10:30,2,3.129,ACTIVE,211.70,354.97,59.954,1464186603,"274151322000052","219011344069620",30.14,21.00,0,328.22,379.62,95.4,90.2,0.367,694698.8,694698.8,25695,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186609,551173.00
05/25/2016 10:30,2,3.312,ACTIVE,213.74,351.07,59.933,1464186603,"201051344000585","219011344069620",30.69,17.80,0,319.51,391.34,103.0,97.5,0.482,425131.3,425131.3,36879,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186610,551174.00
05/25/2016 10:30,2,3.266,ACTIVE,212.83,349.26,59.949,1464186603,"201051344001230","219011344069620",30.45,17.00,0,319.81,388.34,100.7,95.3,0.473,422069.2,422069.2,36680,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186611,551175.00
05/25/2016 10:30,2,3.277,ACTIVE,213.96,351.37,59.981,1464186603,"201051344000582","219011344069620",30.40,17.50,0,316.80,391.94,100.9,95.5,0.464,415464.5,415464.5,36847,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186612,551176.00
05/25/2016 10:30,2,3.299,ACTIVE,213.06,348.36,59.944,1464186603,"201051344000955","219011344069620",30.73,18.00,0,318.61,390.14,102.7,97.2,0.491,427726.2,427726.2,36781,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186613,551177.00
05/25/2016 10:30,2,2.070,ACTIVE,211.93,425.61,59.933,1464186603,"274151322000094","219011344069620",40.04,21.50,0,406.67,475.20,84.4,79.6,0.336,560924.1,560924.1,26734,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186613,551178.00
05/25/2016 10:30,2,3.340,ACTIVE,215.32,353.17,59.970,1464186603,"201051344000579","219011344069620",30.97,17.00,0,322.21,397.05,104.8,99.2,0.495,428800.3,428800.3,12394,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186614,551179.00
05/25/2016 10:30,2,3.275,ACTIVE,213.06,349.86,59.981,1464186603,"201051344000890","219011344069620",30.61,16.70,0,320.11,390.14,101.5,96.0,0.455,424900.3,424900.3,36797,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186615,551180.00
05/25/2016 10:30,2,3.227,ACTIVE,213.51,350.77,59.949,1464186603,"201051344000438","219011344069620",30.91,17.50,0,318.91,391.94,101.0,95.6,0.468,426932.8,426932.8,36802,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186617,551181.00
05/25/2016 10:30,2,3.209,ACTIVE,213.06,349.26,59.933,1464186603,"201051344000417","219011344069620",30.53,17.50,0,317.10,390.14,99.3,93.9,0.486,419448.6,419448.6,36962,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186618,551182.00
05/25/2016 10:30,2,2.975,ACTIVE,211.70,356.48,59.975,1464186603,"274151322000083","219011344069620",30.08,21.30,0,329.43,379.62,90.5,85.4,0.358,688457.2,688457.2,25769,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186618,551183.00
05/25/2016 10:30,2,3.164,ACTIVE,212.61,345.66,59.975,1464186603,"274151322000076","219011344069620",30.55,22.30,0,330.03,380.22,97.8,92.5,0.389,733069.2,733069.2,25765,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186619,551184.00
05/25/2016 10:30,2,3.299,ACTIVE,214.41,353.17,59.949,1464186603,"201051344000868","219011344069620",30.14,17.00,0,318.61,395.85,100.7,95.3,0.468,413922.1,413922.1,32041,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186620,551185.00
05/25/2016 10:30,2,3.100,ACTIVE,211.70,353.77,59.949,1464186603,"274151322000095","219011344069620",30.43,21.50,0,328.82,379.32,95.4,90.1,0.358,725525.1,725525.1,25679,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186621,551186.00
05/25/2016 10:30,2,3.248,ACTIVE,214.87,354.07,59.996,1464186603,"201051344000988","219011344069620",30.49,17.80,0,321.31,398.56,100.3,94.9,0.473,411014.7,411014.7,32339,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186622,551187.00
05/25/2016 10:30,2,3.176,ACTIVE,213.29,349.26,59.991,1464186603,"201051344001025","219011344069620",30.47,17.80,0,314.40,390.74,98.0,92.6,0.446,424860.5,424860.5,36851,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186623,551188.00
05/25/2016 10:30,2,3.182,ACTIVE,214.87,352.57,59.965,1464186603,"201051344000458","219011344069620",30.61,19.30,0,316.50,397.05,98.7,93.4,0.477,421839.2,421839.2,32267,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186624,551189.00
05/25/2016 10:30,2,3.205,ACTIVE,215.54,354.07,59.965,1464186603,"201051344000853","219011344069620",30.42,17.50,0,318.61,396.45,98.7,93.4,0.464,420471.1,420471.1,31863,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186625,551190.00
05/25/2016 10:30,2,3.070,ACTIVE,213.06,350.47,59.933,1464186603,"201051344000685","219011344069620",30.55,16.70,0,316.80,390.14,95.1,89.9,0.464,426459.9,426459.9,36689,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186626,551191.00
05/25/2016 10:30,2,3.047,ACTIVE,213.51,350.17,59.933,1464186603,"201051344000917","219011344069620",30.22,18.30,0,322.21,389.84,93.2,88.0,0.438,423339.1,423339.1,36692,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186627,551192.00
05/25/2016 10:30,2,3.006,ACTIVE,213.06,349.26,59.944,1464186603,"201051344001145","219011344069620",30.61,16.00,0,319.21,390.14,93.2,88.0,0.438,428521.6,428521.6,36543,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186627,551193.00
05/25/2016 10:30,2,3.090,ACTIVE,213.51,349.86,59.975,1464186603,"201051344000651","219011344069620",30.42,17.80,0,319.51,391.04,95.2,90.0,0.442,420787.4,420787.4,36908,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186628,551194.00
05/25/2016 10:30,2,2.789,ACTIVE,211.48,354.67,59.965,1464186603,"274151322000088","219011344069620",29.40,20.70,0,330.03,379.02,83.0,78.2,0.305,665542.9,665542.9,25433,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186629,551195.00
05/25/2016 10:30,2,1.855,ACTIVE,212.16,450.86,59.949,1464186603,"274151322000068","219011344069620",41.41,22.80,0,408.48,483.62,77.3,72.7,0.526,560654.9,560654.9,26944,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186630,551196.00
05/25/2016 10:30,2,3.004,ACTIVE,213.29,349.86,59.981,1464186603,"201051344001135","219011344069620",30.57,17.80,0,319.81,390.14,93.1,88.0,0.429,416851.8,416851.8,36845,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186632,551197.00
05/25/2016 10:30,2,3.104,ACTIVE,213.51,350.77,59.938,1464186603,"201051344000594","219011344069620",30.65,17.00,0,334.24,392.85,96.3,91.0,0.446,425624.1,425624.1,32299,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186633,551198.00
05/25/2016 10:30,2,3.006,ACTIVE,213.51,348.66,59.933,1464186603,"201051344001203","219011344069620",30.65,17.50,0,317.70,391.34,93.2,88.1,0.442,423849.4,423849.4,36877,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186633,551199.00
05/25/2016 10:30,2,2.801,ACTIVE,211.48,342.05,59.970,1464186603,"274151322000054","219011344069620",29.44,22.50,0,328.52,380.22,83.5,78.7,0.318,679812.7,679812.7,25463,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186634,551200.00
05/25/2016 10:30,2,3.047,ACTIVE,214.19,349.56,59.970,1464186603,"201051344000867","219011344069620",30.51,18.00,0,319.21,395.25,94.2,89.0,0.433,413174.4,413174.4,32305,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186635,551201.00
05/25/2016 10:30,2,2.988,ACTIVE,213.29,349.56,59.949,1464186603,"201051344001093","219011344069620",30.45,17.50,0,320.41,390.14,92.3,87.1,0.420,422440.5,422440.5,36742,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186636,551202.00
05/25/2016 10:30,2,3.064,ACTIVE,214.19,351.37,59.959,1464186603,"201051344000900","219011344069620",30.18,17.50,0,319.81,397.96,93.7,88.5,0.433,428881.4,428881.4,31696,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186637,551203.00
05/25/2016 10:30,2,3.029,ACTIVE,214.41,351.07,59.959,1464186603,"201051344000648","219011344069620",30.40,17.30,0,318.00,397.05,93.3,88.1,0.429,420724.6,420724.6,31988,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186638,551204.00
05/25/2016 10:30,2,3.061,ACTIVE,214.64,351.97,59.986,1464186603,"201051344000569","219011344069620",30.22,18.00,0,318.61,397.05,93.7,88.5,0.438,429951.8,429951.8,31621,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186639,551205.00
05/25/2016 10:30,2,3.010,ACTIVE,214.41,350.47,59.970,1464186603,"201051344000983","219011344069620",30.71,17.80,0,318.00,396.75,93.7,88.5,0.451,421446.8,421446.8,32106,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186640,551206.00
05/25/2016 10:30,2,3.064,ACTIVE,214.64,351.37,59.965,1464186603,"201051344001158","219011344069620",30.28,16.70,0,318.61,397.35,94.0,88.8,0.438,415830.5,415830.5,32366,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186641,551207.00
05/25/2016 10:30,2,3.039,ACTIVE,214.87,351.67,59.928,1464186603,"201051344000576","219011344069620",30.34,17.50,0,320.71,397.35,93.4,88.3,0.429,422838.3,422838.3,31773,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186642,551208.00
05/25/2016 10:30,2,2.805,ACTIVE,211.93,348.66,59.975,1464186603,"274151322000087","219011344069620",29.44,25.50,0,327.92,378.72,83.6,78.7,0.301,653418.6,653418.6,25558,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464186643,551209.00
05/25/2016 10:45,2,3.531,ACTIVE,215.77,355.58,59.996,1464187504,"201051344000645","219011344069620",30.26,20.00,0,337.84,388.04,108.3,102.6,0.491,422387.1,422387.1,31911,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187505,551210.00
05/25/2016 10:45,2,3.215,ACTIVE,212.83,355.58,59.981,1464187504,"274151322000085","219011344069620",29.44,22.80,0,329.43,380.22,95.8,90.6,0.367,681706.9,681706.9,25470,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187506,551211.00
05/25/2016 10:45,2,3.525,ACTIVE,215.32,354.67,59.981,1464187504,"201051344000633","219011344069620",30.59,18.00,0,337.54,388.94,109.3,103.5,0.499,413498.6,413498.6,32384,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187507,551212.00
05/25/2016 10:45,2,3.525,ACTIVE,215.77,354.97,59.975,1464187504,"201051344000469","219011344069620",30.63,17.80,0,337.24,389.54,109.5,103.7,0.521,414810.9,414810.9,32322,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187508,551213.00
05/25/2016 10:45,2,3.473,ACTIVE,213.51,351.97,60.002,1464187504,"201051344000646","219011344069620",30.59,18.70,0,333.03,382.33,107.6,101.9,0.513,418392.0,418392.0,36878,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187509,551214.00
05/25/2016 10:45,2,3.336,ACTIVE,212.61,344.76,59.996,1464187504,"274151322000052","219011344069620",30.12,24.00,0,329.13,379.92,101.8,96.3,0.393,694720.1,694720.1,25696,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187510,551215.00
05/25/2016 10:45,2,3.531,ACTIVE,214.41,352.27,60.007,1464187504,"201051344000585","219011344069620",30.49,19.00,0,333.93,384.13,109.1,103.4,0.508,425154.4,425154.4,36880,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187511,551216.00
05/25/2016 10:45,2,3.441,ACTIVE,213.51,349.26,59.986,1464187504,"201051344001230","219011344069620",30.69,17.30,0,333.63,381.73,107.0,101.3,0.491,422091.7,422091.7,36681,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187512,551217.00
05/25/2016 10:45,2,3.484,ACTIVE,214.64,351.67,60.002,1464187504,"201051344000582","219011344069620",30.43,18.00,0,333.93,384.73,107.5,101.8,0.491,415487.1,415487.1,36848,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187512,551218.00
05/25/2016 10:45,2,3.523,ACTIVE,213.51,350.17,59.944,1464187504,"201051344000955","219011344069620",30.83,18.70,0,333.63,382.03,110.1,104.3,0.521,427749.3,427749.3,36782,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187513,551219.00
05/25/2016 10:45,2,2.227,ACTIVE,212.61,435.53,59.991,1464187504,"274151322000094","219011344069620",40.77,23.30,0,404.27,478.21,92.8,87.7,0.354,560943.1,560943.1,26735,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187514,551220.00
05/25/2016 10:45,2,3.566,ACTIVE,215.77,356.18,60.007,1464187504,"201051344000579","219011344069620",30.99,18.00,0,338.44,388.94,112.0,106.1,0.526,428823.9,428823.9,12395,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187515,551221.00
05/25/2016 10:45,2,3.572,ACTIVE,213.51,348.96,59.981,1464187504,"201051344000890","219011344069620",30.36,18.30,0,333.93,382.63,109.9,104.2,0.504,424923.4,424923.4,36798,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187516,551222.00
05/25/2016 10:45,2,3.555,ACTIVE,213.96,352.27,59.996,1464187504,"201051344000438","219011344069620",30.63,18.00,0,334.24,383.23,110.3,104.5,0.517,426956.0,426956.0,36803,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187517,551223.00
05/25/2016 10:45,2,3.508,ACTIVE,213.96,351.97,59.991,1464187504,"201051344000417","219011344069620",30.59,18.30,0,333.63,382.33,108.7,103.0,0.513,419471.4,419471.4,36963,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187518,551224.00
05/25/2016 10:45,2,3.324,ACTIVE,212.38,357.98,59.991,1464187504,"274151322000083","219011344069620",30.08,24.30,0,328.82,379.62,101.2,95.7,0.398,688478.3,688478.3,25770,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187519,551225.00
05/25/2016 10:45,2,3.551,ACTIVE,213.51,355.88,59.970,1464187504,"274151322000076","219011344069620",30.47,24.00,0,334.54,373.01,109.6,103.8,0.433,733092.1,733092.1,25766,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187520,551226.00
05/25/2016 10:45,2,3.600,ACTIVE,214.87,354.37,59.975,1464187504,"201051344000868","219011344069620",30.32,18.00,0,334.24,388.34,110.5,104.8,0.513,413945.2,413945.2,32042,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187521,551227.00
05/25/2016 10:45,2,3.494,ACTIVE,212.61,345.96,59.986,1464187504,"274151322000095","219011344069620",30.59,23.80,0,333.93,372.11,108.2,102.5,0.407,725547.7,725547.7,25680,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187521,551228.00
05/25/2016 10:45,2,3.646,ACTIVE,215.54,354.67,59.991,1464187504,"201051344000988","219011344069620",30.24,19.00,0,337.24,389.24,111.6,105.8,0.504,411038.1,411038.1,32340,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187522,551229.00
05/25/2016 10:45,2,3.594,ACTIVE,214.19,351.97,59.996,1464187504,"201051344001025","219011344069620",30.38,19.30,0,334.24,383.53,110.5,104.7,0.508,424883.6,424883.6,36852,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187523,551230.00
05/25/2016 10:45,2,3.555,ACTIVE,215.77,354.37,59.981,1464187504,"201051344000458","219011344069620",30.67,20.70,0,336.64,388.34,110.5,104.8,0.535,421862.4,421862.4,32268,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187524,551231.00
05/25/2016 10:45,2,3.600,ACTIVE,216.22,357.68,59.986,1464187504,"201051344000853","219011344069620",30.42,18.70,0,339.04,388.34,110.9,105.1,0.517,420494.3,420494.3,31864,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187525,551232.00
05/25/2016 10:45,2,3.500,ACTIVE,213.74,351.37,59.986,1464187504,"201051344000685","219011344069620",30.77,17.80,0,333.93,382.63,109.0,103.3,0.530,426482.8,426482.8,36690,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187526,551233.00
05/25/2016 10:45,2,3.449,ACTIVE,214.41,352.27,59.949,1464187504,"201051344000917","219011344069620",30.61,19.80,0,318.30,389.54,106.9,101.3,0.499,423361.5,423361.5,36693,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187527,551234.00
05/25/2016 10:45,2,3.436,ACTIVE,213.96,351.97,59.991,1464187504,"201051344001145","219011344069620",30.85,17.30,0,334.24,382.03,107.4,101.7,0.499,428544.2,428544.2,36544,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187528,551235.00
05/25/2016 10:45,2,3.561,ACTIVE,214.64,352.27,59.996,1464187504,"201051344000651","219011344069620",30.36,19.50,0,333.63,384.13,109.5,103.8,0.504,420810.5,420810.5,36909,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187529,551236.00
05/25/2016 10:45,2,3.242,ACTIVE,212.16,350.77,59.954,1464187504,"274151322000088","219011344069620",29.34,23.00,0,329.13,380.22,96.3,91.0,0.371,665563.2,665563.2,25434,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187530,551237.00
05/25/2016 10:45,2,2.100,ACTIVE,213.51,448.75,59.986,1464187504,"274151322000068","219011344069620",41.91,24.30,0,412.98,481.21,89.6,84.5,0.336,560674.0,560674.0,26945,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187531,551238.00
05/25/2016 10:45,2,3.500,ACTIVE,213.96,350.77,60.012,1464187504,"201051344001135","219011344069620",30.38,19.50,0,333.93,382.63,107.7,102.0,0.504,416874.7,416874.7,36846,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187532,551239.00
05/25/2016 10:45,2,3.539,ACTIVE,214.41,353.17,59.949,1464187504,"201051344000594","219011344069620",30.95,18.30,0,332.43,388.64,111.1,105.3,0.508,425647.7,425647.7,32300,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187532,551240.00
05/25/2016 10:45,2,3.486,ACTIVE,214.19,351.67,59.965,1464187504,"201051344001203","219011344069620",30.57,19.00,0,333.93,384.43,107.9,102.2,0.508,423872.4,423872.4,36878,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187533,551241.00
05/25/2016 10:45,2,3.201,ACTIVE,212.61,347.46,59.959,1464187504,"274151322000054","219011344069620",29.46,23.80,0,327.02,381.12,95.5,90.3,0.367,679833.3,679833.3,25464,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187534,551242.00
05/25/2016 10:45,2,3.533,ACTIVE,215.09,353.17,59.986,1464187504,"201051344000867","219011344069620",30.36,19.50,0,335.14,389.54,108.6,102.9,0.499,413197.6,413197.6,32306,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187535,551243.00
05/25/2016 10:45,2,3.365,ACTIVE,213.96,351.07,59.949,1464187504,"201051344001093","219011344069620",30.91,18.30,0,333.63,382.93,105.4,99.8,0.477,422463.3,422463.3,36743,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187536,551244.00
05/25/2016 10:45,2,3.469,ACTIVE,215.09,353.77,59.944,1464187504,"201051344000900","219011344069620",30.65,19.00,0,336.04,389.54,107.7,102.0,0.499,428904.6,428904.6,31697,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187538,551245.00
05/25/2016 10:45,2,3.430,ACTIVE,215.32,353.77,59.949,1464187504,"201051344000648","219011344069620",30.51,18.30,0,337.54,388.94,106.0,100.4,0.491,420747.7,420747.7,31989,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187539,551246.00
05/25/2016 10:45,2,3.465,ACTIVE,215.32,354.97,59.959,1464187504,"201051344000569","219011344069620",30.30,19.50,0,336.34,389.24,106.2,100.6,0.495,429975.0,429975.0,31622,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187540,551247.00
05/25/2016 10:45,2,3.410,ACTIVE,215.32,353.77,60.002,1464187504,"201051344000983","219011344069620",30.47,19.30,0,335.14,388.34,105.3,99.7,0.499,421470.0,421470.0,32107,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187541,551248.00
05/25/2016 10:45,2,3.359,ACTIVE,215.54,353.47,59.991,1464187504,"201051344001158","219011344069620",30.65,18.00,0,337.84,388.64,104.4,98.9,0.486,415853.8,415853.8,32367,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187541,551249.00
05/25/2016 10:45,2,3.371,ACTIVE,215.32,354.67,59.959,1464187504,"201051344000576","219011344069620",30.28,18.70,0,337.84,388.94,103.3,97.8,0.473,422861.4,422861.4,31774,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187542,551250.00
05/25/2016 10:45,2,2.934,ACTIVE,212.38,347.46,59.954,1464187504,"274151322000087","219011344069620",29.48,27.50,0,328.82,378.72,87.6,82.7,0.327,653438.9,653438.9,25559,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464187543,551251.00
05/25/2016 11:00,2,3.920,ACTIVE,216.00,355.88,59.965,1464188404,"201051344000645","219011344069620",30.10,21.30,0,328.52,391.94,119.5,113.4,0.526,422413.8,422413.8,31912,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188405,551252.00
05/25/2016 11:00,2,3.830,ACTIVE,212.61,355.28,59.965,1464188404,"274151322000085","219011344069620",28.69,25.00,0,322.51,372.71,111.2,105.4,0.429,681730.3,681730.3,25471,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188406,551253.00
05/25/2016 11:00,2,4.021,ACTIVE,215.54,356.18,59.986,1464188404,"201051344000633","219011344069620",30.36,19.30,0,328.82,393.15,123.6,117.4,0.601,413525.4,413525.4,32385,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188406,551254.00
05/25/2016 11:00,2,4.033,ACTIVE,216.45,357.68,59.954,1464188404,"201051344000469","219011344069620",30.47,18.30,0,328.82,393.75,124.4,118.2,0.605,414837.7,414837.7,32323,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188407,551255.00
05/25/2016 11:00,2,4.145,ACTIVE,213.96,355.88,59.975,1464188404,"201051344000646","219011344069620",30.26,19.50,0,327.92,387.14,127.1,120.7,0.601,418418.3,418418.3,36879,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188408,551256.00
05/25/2016 11:00,2,4.137,ACTIVE,212.83,359.18,59.965,1464188404,"274151322000052","219011344069620",30.06,25.50,0,324.02,374.21,125.8,119.4,0.486,694744.8,694744.8,25697,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188409,551257.00
05/25/2016 11:00,2,4.264,ACTIVE,215.09,354.97,59.959,1464188404,"201051344000585","219011344069620",30.38,20.00,0,325.52,386.83,131.1,124.6,0.614,425181.0,425181.0,36881,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188410,551258.00
05/25/2016 11:00,2,4.297,ACTIVE,214.19,354.07,59.954,1464188404,"201051344001230","219011344069620",30.42,17.80,0,328.82,385.93,132.3,125.8,0.614,422117.7,422117.7,36682,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188411,551259.00
05/25/2016 11:00,2,4.391,ACTIVE,215.32,356.48,59.965,1464188404,"201051344000582","219011344069620",30.18,19.30,0,323.41,388.04,134.3,127.7,0.614,415513.2,415513.2,36849,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188412,551260.00
05/25/2016 11:00,2,4.568,ACTIVE,214.19,355.58,59.928,1464188404,"201051344000955","219011344069620",30.38,20.00,0,329.13,386.53,140.7,133.8,0.672,427776.1,427776.1,36783,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188413,551261.00
05/25/2016 11:00,2,2.990,ACTIVE,212.83,443.04,59.965,1464188404,"274151322000094","219011344069620",40.53,26.00,0,412.38,466.79,123.9,117.7,0.491,560965.2,560965.2,26736,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188414,551262.00
05/25/2016 11:00,2,4.604,ACTIVE,216.90,358.28,59.991,1464188404,"201051344000579","219011344069620",30.55,19.30,0,332.13,394.35,142.6,135.7,0.672,428851.0,428851.0,12396,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188415,551263.00
05/25/2016 11:00,2,4.725,ACTIVE,214.41,355.88,59.981,1464188404,"201051344000890","219011344069620",30.36,19.50,0,329.43,386.53,145.2,138.2,0.672,424950.1,424950.1,36799,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188416,551264.00
05/25/2016 11:00,2,4.715,ACTIVE,214.64,357.68,59.970,1464188404,"201051344000438","219011344069620",30.65,18.70,0,330.33,391.34,146.4,139.3,0.689,426982.7,426982.7,36804,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188417,551265.00
05/25/2016 11:00,2,4.672,ACTIVE,214.87,356.48,59.944,1464188404,"201051344000417","219011344069620",30.24,20.00,0,325.82,387.74,143.0,136.1,0.685,419497.7,419497.7,36964,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188418,551266.00
05/25/2016 11:00,2,4.322,ACTIVE,212.61,358.58,59.996,1464188404,"274151322000083","219011344069620",29.90,25.50,0,322.81,374.81,130.8,124.3,0.513,688502.8,688502.8,25771,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188419,551267.00
05/25/2016 11:00,2,4.586,ACTIVE,213.51,355.28,59.954,1464188404,"274151322000076","219011344069620",30.59,26.00,0,327.92,378.42,142.1,135.2,0.561,733118.7,733118.7,25767,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188419,551268.00
05/25/2016 11:00,2,4.727,ACTIVE,216.00,359.48,59.996,1464188404,"201051344000868","219011344069620",29.96,19.30,0,325.22,392.55,143.4,136.5,0.658,413972.0,413972.0,32043,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188420,551269.00
05/25/2016 11:00,2,4.564,ACTIVE,212.61,351.07,59.970,1464188404,"274151322000095","219011344069620",30.34,25.30,0,324.62,376.31,140.2,133.4,0.535,725574.0,725574.0,25681,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188421,551270.00
05/25/2016 11:00,2,4.713,ACTIVE,216.90,361.89,59.975,1464188404,"201051344000988","219011344069620",30.18,19.80,0,327.32,394.05,144.1,137.1,0.676,411065.1,411065.1,32341,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188422,551271.00
05/25/2016 11:00,2,4.674,ACTIVE,215.09,355.58,59.975,1464188404,"201051344001025","219011344069620",29.98,20.30,0,325.22,388.94,141.9,135.0,0.645,424910.5,424910.5,36853,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188423,551272.00
05/25/2016 11:00,2,4.590,ACTIVE,216.90,360.38,59.959,1464188404,"201051344000458","219011344069620",30.53,21.50,0,329.13,392.25,142.0,135.1,0.685,421889.2,421889.2,32269,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188424,551273.00
05/25/2016 11:00,2,4.607,ACTIVE,217.35,361.59,59.981,1464188404,"201051344000853","219011344069620",30.42,20.30,0,329.73,392.85,141.9,135.1,0.667,420521.2,420521.2,31865,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188425,551274.00
05/25/2016 11:00,2,4.609,ACTIVE,214.41,355.88,59.991,1464188404,"201051344000685","219011344069620",30.40,19.00,0,327.62,387.14,141.9,135.0,0.681,426509.3,426509.3,36691,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188426,551275.00
05/25/2016 11:00,2,4.490,ACTIVE,215.32,356.18,59.996,1464188404,"201051344000917","219011344069620",30.47,21.00,0,325.52,390.44,138.6,131.8,0.650,423387.5,423387.5,36694,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188427,551276.00
05/25/2016 11:00,2,4.492,ACTIVE,214.41,355.58,59.970,1464188404,"201051344001145","219011344069620",30.51,18.30,0,326.72,386.83,138.8,132.1,0.650,428570.3,428570.3,36545,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188428,551277.00
05/25/2016 11:00,2,4.652,ACTIVE,215.54,356.48,59.933,1464188404,"201051344000651","219011344069620",30.06,20.70,0,325.22,391.34,141.5,134.7,0.645,420837.3,420837.3,36910,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188428,551278.00
