ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 11:00,2,4.127,ACTIVE,212.61,346.86,59.970,1464188404,"274151322000088","219011344069620",29.18,25.00,0,321.61,373.01,121.9,115.7,0.460,665586.9,665586.9,25435,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188429,551279.00
05/25/2016 11:00,2,2.684,ACTIVE,213.51,442.44,59.970,1464188404,"274151322000068","219011344069620",41.63,28.00,0,413.29,469.79,112.6,106.8,0.424,560696.4,560696.4,26946,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188430,551280.00
05/25/2016 11:00,2,4.400,ACTIVE,214.87,354.07,59.922,1464188404,"201051344001135","219011344069620",30.53,20.00,0,326.72,390.44,136.1,129.4,0.628,416901.2,416901.2,36847,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188431,551281.00
05/25/2016 11:00,2,4.496,ACTIVE,215.32,356.48,59.996,1464188404,"201051344000594","219011344069620",30.55,19.00,0,327.92,394.05,139.1,132.3,0.641,425675.1,425675.1,32301,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188432,551282.00
05/25/2016 11:00,2,4.262,ACTIVE,214.87,355.58,59.986,1464188404,"201051344001203","219011344069620",30.47,19.80,0,324.62,391.04,131.6,125.1,0.614,423899.1,423899.1,36879,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188433,551283.00
05/25/2016 11:00,2,3.818,ACTIVE,212.61,347.46,59.965,1464188404,"274151322000054","219011344069620",29.24,26.50,0,321.31,374.51,113.1,107.2,0.438,679857.2,679857.2,25465,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188434,551284.00
05/25/2016 11:00,2,4.271,ACTIVE,215.77,356.78,60.007,1464188404,"201051344000867","219011344069620",30.26,20.30,0,326.42,393.15,130.8,124.3,0.619,413224.5,413224.5,32307,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188435,551285.00
05/25/2016 11:00,2,4.018,ACTIVE,214.64,354.07,59.991,1464188404,"201051344001093","219011344069620",30.45,19.50,0,325.82,390.44,123.9,117.7,0.566,422489.7,422489.7,36744,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188436,551286.00
05/25/2016 11:00,2,4.166,ACTIVE,215.77,356.78,59.981,1464188404,"201051344000900","219011344069620",30.32,20.30,0,327.92,392.25,128.0,121.6,0.588,428931.4,428931.4,31698,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188437,551287.00
05/25/2016 11:00,2,4.037,ACTIVE,216.00,357.38,59.949,1464188404,"201051344000648","219011344069620",30.59,19.50,0,327.92,392.25,125.0,118.7,0.566,420774.4,420774.4,31990,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188438,551288.00
05/25/2016 11:00,2,4.090,ACTIVE,216.00,357.68,59.954,1464188404,"201051344000569","219011344069620",30.16,20.70,0,329.13,392.25,124.8,118.5,0.575,430001.8,430001.8,31623,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188439,551289.00
05/25/2016 11:00,2,4.027,ACTIVE,216.22,356.78,59.970,1464188404,"201051344000983","219011344069620",30.32,20.70,0,328.82,392.55,123.7,117.5,0.579,421496.8,421496.8,32108,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188440,551290.00
05/25/2016 11:00,2,3.920,ACTIVE,216.22,357.98,59.981,1464188404,"201051344001158","219011344069620",30.69,19.00,0,327.92,392.85,121.8,115.7,0.570,415880.7,415880.7,32368,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188441,551291.00
05/25/2016 11:00,2,3.969,ACTIVE,216.22,358.28,59.981,1464188404,"201051344000576","219011344069620",30.16,19.50,0,329.13,391.94,121.3,115.2,0.552,422888.2,422888.2,31775,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188442,551292.00
05/25/2016 11:00,2,3.477,ACTIVE,212.38,343.85,59.944,1464188404,"274151322000087","219011344069620",29.18,30.80,0,321.61,372.41,102.9,97.4,0.389,653462.6,653462.6,25560,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464188443,551293.00
05/25/2016 11:15,2,4.340,ACTIVE,216.00,360.08,59.996,1464189303,"201051344000645","219011344069620",30.12,21.80,0,338.14,392.25,132.4,125.9,0.601,422443.8,422443.8,31913,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189304,551294.00
05/25/2016 11:15,2,3.916,ACTIVE,211.93,355.28,60.007,1464189303,"274151322000085","219011344069620",28.69,26.00,0,333.63,373.01,113.7,107.8,0.438,681756.6,681756.6,25472,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189305,551295.00
05/25/2016 11:15,2,4.277,ACTIVE,215.32,360.38,60.007,1464189303,"201051344000633","219011344069620",30.45,20.30,0,337.84,393.15,132.0,125.4,0.623,413555.5,413555.5,32386,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189306,551296.00
05/25/2016 11:15,2,4.242,ACTIVE,216.00,358.28,60.018,1464189303,"201051344000469","219011344069620",30.61,19.30,0,337.54,393.45,131.6,125.0,0.636,414867.9,414867.9,32324,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189307,551297.00
05/25/2016 11:15,2,4.135,ACTIVE,213.51,354.07,60.002,1464189303,"201051344000646","219011344069620",30.28,20.00,0,332.73,389.54,126.8,120.4,0.601,418447.9,418447.9,36880,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189308,551298.00
05/25/2016 11:15,2,3.877,ACTIVE,211.93,353.77,60.012,1464189303,"274151322000052","219011344069620",30.16,27.30,0,332.73,375.41,118.3,112.3,0.468,694772.6,694772.6,25698,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189309,551299.00
05/25/2016 11:15,2,4.166,ACTIVE,214.64,355.58,60.012,1464189303,"201051344000585","219011344069620",30.22,20.70,0,335.44,391.64,127.5,121.2,0.601,425210.8,425210.8,36882,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189310,551300.00
05/25/2016 11:15,2,4.053,ACTIVE,213.51,352.27,60.018,1464189303,"201051344001230","219011344069620",30.34,18.70,0,333.03,386.53,124.6,118.3,0.575,422146.8,422146.8,36683,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189310,551301.00
05/25/2016 11:15,2,4.092,ACTIVE,214.41,354.97,59.944,1464189303,"201051344000582","219011344069620",30.30,19.80,0,335.14,391.94,125.6,119.3,0.579,415542.5,415542.5,36850,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189311,551302.00
05/25/2016 11:15,2,4.168,ACTIVE,213.51,354.37,59.975,1464189303,"201051344000955","219011344069620",30.49,21.00,0,333.03,387.14,128.8,122.3,0.619,427806.1,427806.1,36784,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189312,551303.00
05/25/2016 11:15,2,2.551,ACTIVE,212.16,440.64,59.986,1464189303,"274151322000094","219011344069620",41.51,27.30,0,413.29,468.29,107.1,101.5,0.415,560990.1,560990.1,26737,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189313,551304.00
05/25/2016 11:15,2,4.213,ACTIVE,215.77,358.88,59.996,1464189303,"201051344000579","219011344069620",30.73,19.50,0,339.04,393.15,131.1,124.6,0.619,428881.5,428881.5,12397,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189314,551305.00
05/25/2016 11:15,2,4.145,ACTIVE,213.51,353.77,59.975,1464189303,"201051344000890","219011344069620",30.51,20.00,0,333.33,387.74,128.2,121.8,0.583,424979.8,424979.8,36800,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189315,551306.00
05/25/2016 11:15,2,4.193,ACTIVE,214.19,355.28,60.002,1464189303,"201051344000438","219011344069620",30.45,19.80,0,334.84,392.85,129.3,122.8,0.605,427012.7,427012.7,36805,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189316,551307.00
05/25/2016 11:15,2,4.139,ACTIVE,213.96,353.77,60.018,1464189303,"201051344000417","219011344069620",30.38,20.70,0,333.93,391.34,127.3,120.9,0.601,419527.1,419527.1,36965,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189317,551308.00
05/25/2016 11:15,2,3.947,ACTIVE,211.93,354.37,59.986,1464189303,"274151322000083","219011344069620",29.90,27.50,0,332.73,374.51,119.6,113.5,0.477,688530.2,688530.2,25772,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189318,551309.00
05/25/2016 11:15,2,4.189,ACTIVE,212.83,364.29,60.012,1464189303,"274151322000076","219011344069620",30.51,27.30,0,334.54,376.92,129.5,123.0,0.517,733148.5,733148.5,25768,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189319,551310.00
05/25/2016 11:15,2,4.262,ACTIVE,215.09,357.38,60.012,1464189303,"201051344000868","219011344069620",30.16,19.50,0,338.14,392.85,130.2,123.8,0.601,414002.0,414002.0,32044,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189319,551311.00
05/25/2016 11:15,2,4.150,ACTIVE,211.93,347.76,59.991,1464189303,"274151322000095","219011344069620",30.38,26.50,0,332.73,376.31,127.8,121.4,0.486,725603.5,725603.5,25682,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189320,551312.00
05/25/2016 11:15,2,4.346,ACTIVE,216.00,357.98,60.007,1464189303,"201051344000988","219011344069620",30.02,20.70,0,337.24,392.85,132.1,125.6,0.610,411095.3,411095.3,32342,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189321,551313.00
05/25/2016 11:15,2,4.221,ACTIVE,214.19,354.67,60.007,1464189303,"201051344001025","219011344069620",30.40,20.70,0,334.24,390.44,129.9,123.5,0.592,424940.4,424940.4,36854,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189322,551314.00
05/25/2016 11:15,2,4.252,ACTIVE,215.77,357.38,59.996,1464189303,"201051344000458","219011344069620",30.42,22.30,0,337.24,391.94,131.0,124.5,0.645,421919.1,421919.1,32270,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189323,551315.00
05/25/2016 11:15,2,4.287,ACTIVE,216.45,359.78,60.002,1464189303,"201051344000853","219011344069620",30.16,20.70,0,339.04,394.05,130.9,124.4,0.619,420551.1,420551.1,31866,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189324,551316.00
05/25/2016 11:15,2,4.182,ACTIVE,213.74,355.58,59.991,1464189303,"201051344000685","219011344069620",30.49,19.00,0,334.24,389.24,129.2,122.7,0.628,426539.0,426539.0,36692,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189325,551317.00
05/25/2016 11:15,2,4.025,ACTIVE,214.41,355.28,59.970,1464189303,"201051344000917","219011344069620",30.87,21.80,0,332.73,389.84,125.9,119.6,0.597,423416.5,423416.5,36695,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189326,551318.00
05/25/2016 11:15,2,4.125,ACTIVE,213.74,356.18,59.981,1464189303,"201051344001145","219011344069620",30.59,18.70,0,334.54,389.54,127.8,121.4,0.601,428599.5,428599.5,36546,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189327,551319.00
05/25/2016 11:15,2,4.281,ACTIVE,214.64,355.58,60.018,1464189303,"201051344000651","219011344069620",30.24,21.80,0,336.64,391.34,131.1,124.6,0.601,420867.2,420867.2,36911,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189328,551320.00
05/25/2016 11:15,2,4.037,ACTIVE,211.70,346.86,59.949,1464189303,"274151322000088","219011344069620",28.90,25.50,0,333.03,373.01,118.2,112.2,0.455,665613.2,665613.2,25436,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189329,551321.00
05/25/2016 11:15,2,2.758,ACTIVE,213.06,435.83,59.986,1464189303,"274151322000068","219011344069620",41.11,29.80,0,409.08,467.09,115.0,109.0,0.438,560721.4,560721.4,26947,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189330,551322.00
05/25/2016 11:15,2,4.262,ACTIVE,214.41,354.37,60.012,1464189303,"201051344001135","219011344069620",30.69,21.50,0,334.24,391.04,132.5,126.0,0.619,416930.8,416930.8,36848,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189331,551323.00
05/25/2016 11:15,2,4.424,ACTIVE,214.64,356.78,60.018,1464189303,"201051344000594","219011344069620",30.69,20.00,0,334.54,394.35,137.5,130.8,0.623,425705.6,425705.6,32302,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189332,551324.00
05/25/2016 11:15,2,4.383,ACTIVE,214.64,355.28,59.938,1464189303,"201051344001203","219011344069620",30.45,21.30,0,336.34,391.34,135.1,128.5,0.636,423928.8,423928.8,36880,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189333,551325.00
05/25/2016 11:15,2,4.150,ACTIVE,211.93,352.57,59.991,1464189303,"274151322000054","219011344069620",29.34,27.80,0,332.43,373.61,123.4,117.2,0.473,679883.8,679883.8,25466,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189334,551326.00
05/25/2016 11:15,2,4.500,ACTIVE,215.54,357.08,60.039,1464189303,"201051344000867","219011344069620",29.96,21.30,0,338.44,391.94,136.6,129.9,0.628,413254.4,413254.4,32308,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189334,551327.00
05/25/2016 11:15,2,4.447,ACTIVE,214.64,355.58,59.965,1464189303,"201051344001093","219011344069620",30.40,20.70,0,334.24,390.74,136.9,130.2,0.628,422518.9,422518.9,36745,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189335,551328.00
05/25/2016 11:15,2,4.535,ACTIVE,215.77,357.68,59.991,1464189303,"201051344000900","219011344069620",30.20,20.00,0,338.14,393.15,138.8,132.0,0.645,428961.3,428961.3,31699,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189336,551329.00
05/25/2016 11:15,2,4.512,ACTIVE,216.00,358.28,59.981,1464189303,"201051344000648","219011344069620",30.61,20.00,0,338.44,392.25,139.8,133.0,0.645,420804.1,420804.1,31991,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189337,551330.00
05/25/2016 11:15,2,4.568,ACTIVE,216.22,359.18,59.996,1464189303,"201051344000569","219011344069620",30.38,21.00,0,338.74,391.64,140.6,133.7,0.658,430031.6,430031.6,31624,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189338,551331.00
05/25/2016 11:15,2,4.564,ACTIVE,216.22,359.48,60.007,1464189303,"201051344000983","219011344069620",30.61,21.30,0,337.54,391.64,141.5,134.7,0.667,421526.7,421526.7,32109,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189339,551332.00
05/25/2016 11:15,2,4.672,ACTIVE,216.45,359.18,60.018,1464189303,"201051344001158","219011344069620",30.22,19.50,0,337.84,393.15,143.0,136.1,0.667,415910.7,415910.7,32369,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189340,551333.00
05/25/2016 11:15,2,4.652,ACTIVE,216.22,359.48,60.012,1464189303,"201051344000576","219011344069620",30.38,20.30,0,337.84,392.25,143.2,136.3,0.667,422918.0,422918.0,31776,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189341,551334.00
05/25/2016 11:15,2,4.371,ACTIVE,212.38,348.36,60.007,1464189303,"274151322000087","219011344069620",28.98,33.00,0,332.73,372.11,128.2,121.8,0.477,653488.8,653488.8,25561,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464189342,551335.00
05/25/2016 11:30,2,5.215,ACTIVE,217.80,361.59,59.965,1464190204,"201051344000645","219011344069620",29.62,23.00,0,339.04,412.38,156.4,149.0,0.707,422478.0,422478.0,31914,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190205,551336.00
05/25/2016 11:30,2,4.766,ACTIVE,213.29,358.58,59.986,1464190204,"274151322000085","219011344069620",28.41,28.30,0,333.03,387.14,136.8,130.1,0.526,681786.6,681786.6,25473,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190206,551337.00
05/25/2016 11:30,2,5.113,ACTIVE,217.35,363.69,59.944,1464190204,"201051344000633","219011344069620",30.49,20.70,0,337.54,413.29,158.1,150.7,0.751,413589.9,413589.9,32387,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190207,551338.00
05/25/2016 11:30,2,5.207,ACTIVE,218.03,362.79,59.970,1464190204,"201051344000469","219011344069620",30.02,19.50,0,338.14,413.89,158.3,150.8,0.742,414902.3,414902.3,32325,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190208,551339.00
05/25/2016 11:30,2,5.051,ACTIVE,214.87,359.18,60.007,1464190204,"201051344000646","219011344069620",30.16,21.30,0,333.33,411.48,154.3,147.0,0.734,418481.8,418481.8,36881,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190209,551340.00
05/25/2016 11:30,2,4.840,ACTIVE,213.06,354.67,59.965,1464190204,"274151322000052","219011344069620",29.80,28.80,0,333.03,392.25,146.0,139.0,0.575,694804.5,694804.5,25699,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190210,551341.00
05/25/2016 11:30,2,5.170,ACTIVE,216.00,360.38,59.944,1464190204,"201051344000585","219011344069620",29.94,21.80,0,335.74,409.98,156.8,149.4,0.734,425245.0,425245.0,36883,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190211,551342.00
05/25/2016 11:30,2,4.975,ACTIVE,214.64,356.48,59.949,1464190204,"201051344001230","219011344069620",30.40,19.50,0,333.03,410.58,153.2,146.0,0.698,422180.2,422180.2,36684,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190211,551343.00
05/25/2016 11:30,2,4.994,ACTIVE,215.77,358.88,59.970,1464190204,"201051344000582","219011344069620",30.32,21.00,0,336.94,410.88,153.4,146.1,0.681,415576.0,415576.0,36851,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190212,551344.00
05/25/2016 11:30,2,5.033,ACTIVE,214.64,357.08,60.007,1464190204,"201051344000955","219011344069620",30.43,21.80,0,332.73,412.38,155.2,147.9,0.734,427840.4,427840.4,36785,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190213,551345.00
05/25/2016 11:30,2,3.115,ACTIVE,213.06,434.93,59.965,1464190204,"274151322000094","219011344069620",40.77,28.30,0,412.08,467.09,128.8,122.4,0.504,561018.9,561018.9,26738,0,0,0,L,1151911521,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190214,551346.00
05/25/2016 11:30,2,5.059,ACTIVE,218.03,362.49,59.965,1464190204,"201051344000579","219011344069620",30.83,20.30,0,338.74,414.79,157.9,150.5,0.742,428916.4,428916.4,12398,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190215,551347.00
05/25/2016 11:30,2,4.949,ACTIVE,214.64,357.68,59.944,1464190204,"201051344000890","219011344069620",30.30,20.30,0,333.33,411.18,151.8,144.6,0.694,425014.1,425014.1,36801,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190216,551348.00
05/25/2016 11:30,2,4.895,ACTIVE,215.09,358.58,59.991,1464190204,"201051344000438","219011344069620",30.42,21.00,0,334.24,412.98,150.7,143.5,0.707,427047.1,427047.1,36806,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190217,551349.00
05/25/2016 11:30,2,4.873,ACTIVE,214.87,357.08,59.991,1464190204,"201051344000417","219011344069620",29.92,21.00,0,333.93,411.78,147.6,140.5,0.703,419560.9,419560.9,36966,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190218,551350.00
05/25/2016 11:30,2,4.494,ACTIVE,212.83,352.87,59.986,1464190204,"274151322000083","219011344069620",29.74,29.50,0,332.43,388.94,135.2,128.6,0.535,688561.8,688561.8,25773,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190219,551351.00
05/25/2016 11:30,2,4.789,ACTIVE,213.74,367.30,59.981,1464190204,"274151322000076","219011344069620",30.28,29.00,0,333.63,396.45,146.8,139.7,0.583,733182.8,733182.8,25769,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190220,551352.00
05/25/2016 11:30,2,5.000,ACTIVE,216.67,358.88,59.970,1464190204,"201051344000868","219011344069620",29.92,20.70,0,337.54,412.38,151.4,144.2,0.694,414036.3,414036.3,32045,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190221,551353.00
05/25/2016 11:30,2,4.746,ACTIVE,212.61,356.18,59.959,1464190204,"274151322000095","219011344069620",30.22,28.00,0,331.53,392.25,145.3,138.3,0.552,725637.4,725637.4,25683,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190222,551354.00
05/25/2016 11:30,2,4.971,ACTIVE,217.80,362.49,59.954,1464190204,"201051344000988","219011344069620",30.04,21.30,0,337.24,415.39,151.2,144.1,0.703,411129.9,411129.9,32343,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190222,551355.00
05/25/2016 11:30,2,4.896,ACTIVE,215.32,356.78,59.975,1464190204,"201051344001025","219011344069620",29.92,22.00,0,334.84,409.98,148.4,141.3,0.663,424974.8,424974.8,36855,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190223,551356.00
05/25/2016 11:30,2,4.896,ACTIVE,217.80,361.29,59.975,1464190204,"201051344000458","219011344069620",30.38,23.50,0,338.74,412.98,150.6,143.4,0.720,421953.5,421953.5,32271,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190224,551357.00
05/25/2016 11:30,2,5.004,ACTIVE,218.48,363.09,59.965,1464190204,"201051344000853","219011344069620",29.78,21.30,0,338.44,412.08,151.0,143.8,0.707,420585.5,420585.5,31867,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190225,551358.00
05/25/2016 11:30,2,4.840,ACTIVE,214.64,357.38,59.996,1464190204,"201051344000685","219011344069620",30.47,19.80,0,334.54,411.78,149.4,142.3,0.725,426573.2,426573.2,36693,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190226,551359.00
05/25/2016 11:30,2,4.801,ACTIVE,215.54,357.38,59.981,1464190204,"201051344000917","219011344069620",30.36,22.80,0,336.04,408.78,147.5,140.4,0.694,423449.9,423449.9,36696,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190227,551360.00
05/25/2016 11:30,2,4.922,ACTIVE,214.87,358.28,59.986,1464190204,"201051344001145","219011344069620",30.42,20.00,0,336.64,410.28,151.6,144.4,0.707,428633.2,428633.2,36547,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190228,551361.00
05/25/2016 11:30,2,5.076,ACTIVE,215.77,358.88,59.981,1464190204,"201051344000651","219011344069620",30.16,22.30,0,336.94,410.88,155.0,147.6,0.712,420901.6,420901.6,36912,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190229,551362.00
05/25/2016 11:30,2,4.975,ACTIVE,213.29,347.16,59.970,1464190204,"274151322000088","219011344069620",28.57,27.80,0,332.73,388.04,143.9,137.0,0.544,665643.6,665643.6,25437,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190230,551363.00
05/25/2016 11:30,2,3.477,ACTIVE,214.41,431.32,59.970,1464190204,"274151322000068","219011344069620",39.70,30.80,0,405.47,466.79,139.6,132.8,0.530,560750.3,560750.3,26948,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190231,551364.00
05/25/2016 11:30,2,5.342,ACTIVE,216.00,359.18,59.928,1464190204,"201051344001135","219011344069620",30.34,22.00,0,334.54,410.28,164.1,156.5,0.756,416964.8,416964.8,36849,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190232,551365.00
05/25/2016 11:30,2,5.486,ACTIVE,216.90,362.19,59.965,1464190204,"201051344000594","219011344069620",30.67,20.00,0,333.63,412.08,170.3,162.5,0.778,425740.7,425740.7,32303,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190233,551366.00
05/25/2016 11:30,2,5.600,ACTIVE,216.67,360.69,59.954,1464190204,"201051344001203","219011344069620",30.20,21.80,0,337.54,409.98,171.2,163.3,0.809,423963.1,423963.1,36881,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190234,551367.00
05/25/2016 11:30,2,5.404,ACTIVE,213.51,367.90,59.975,1464190204,"274151322000054","219011344069620",28.80,28.50,0,332.73,388.64,157.5,150.1,0.605,679914.5,679914.5,25467,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190235,551368.00
05/25/2016 11:30,2,5.895,ACTIVE,218.03,365.19,59.944,1464190204,"201051344000867","219011344069620",29.98,22.30,0,337.84,412.98,179.0,170.9,0.826,413288.8,413288.8,32309,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190235,551369.00
05/25/2016 11:30,2,5.818,ACTIVE,216.45,364.89,59.986,1464190204,"201051344001093","219011344069620",29.84,21.00,0,335.44,408.78,175.9,167.9,0.782,422552.7,422552.7,36746,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190236,551370.00
05/25/2016 11:30,2,6.016,ACTIVE,218.71,366.10,60.002,1464190204,"201051344000900","219011344069620",29.84,21.50,0,337.54,413.29,181.8,173.6,0.822,428995.8,428995.8,31700,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190238,551371.00
05/25/2016 11:30,2,5.936,ACTIVE,218.71,364.59,59.933,1464190204,"201051344000648","219011344069620",30.14,21.50,0,338.74,412.98,181.2,172.9,0.831,420838.3,420838.3,31992,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190239,551372.00
05/25/2016 11:30,2,6.035,ACTIVE,219.16,366.10,59.959,1464190204,"201051344000569","219011344069620",29.88,22.30,0,338.44,411.78,182.7,174.4,0.840,430065.9,430065.9,31625,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190239,551373.00
05/25/2016 11:30,2,6.031,ACTIVE,219.16,366.70,59.975,1464190204,"201051344000983","219011344069620",30.26,22.50,0,338.14,412.98,184.8,176.4,0.871,421561.1,421561.1,32110,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190240,551374.00
05/25/2016 11:30,2,5.992,ACTIVE,219.16,367.90,59.986,1464190204,"201051344001158","219011344069620",30.02,20.70,0,338.44,414.19,182.2,173.9,0.849,415945.3,415945.3,32370,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190241,551375.00
05/25/2016 11:30,2,5.973,ACTIVE,219.16,368.20,59.996,1464190204,"201051344000576","219011344069620",29.98,21.50,0,337.54,412.38,181.3,173.1,0.840,422952.3,422952.3,31777,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190242,551376.00
05/25/2016 11:30,2,5.291,ACTIVE,213.96,362.19,59.959,1464190204,"274151322000087","219011344069620",28.80,34.80,0,333.03,386.83,154.3,147.0,0.570,653519.2,653519.2,25562,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464190243,551377.00
05/25/2016 11:45,2,4.520,ACTIVE,217.13,359.48,60.002,1464191103,"201051344000645","219011344069620",29.78,24.30,0,339.65,411.78,136.3,129.6,0.619,422512.7,422512.7,31915,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191104,551378.00
05/25/2016 11:45,2,4.113,ACTIVE,212.83,350.17,60.002,1464191103,"274151322000085","219011344069620",28.25,29.30,0,333.93,382.63,117.6,111.6,0.451,681816.8,681816.8,25474,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191105,551379.00
05/25/2016 11:45,2,4.441,ACTIVE,216.67,360.38,60.002,1464191103,"201051344000633","219011344069620",30.14,22.30,0,337.54,411.48,135.5,128.9,0.641,413624.8,413624.8,32388,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191106,551380.00
05/25/2016 11:45,2,4.467,ACTIVE,217.35,360.69,60.012,1464191103,"201051344000469","219011344069620",29.86,20.30,0,338.74,412.38,135.1,128.4,0.636,414937.1,414937.1,32326,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191107,551381.00
05/25/2016 11:45,2,4.350,ACTIVE,213.96,354.07,60.007,1464191103,"201051344000646","219011344069620",30.06,21.50,0,333.33,404.87,132.5,126.0,0.632,418515.9,418515.9,36882,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191108,551382.00
05/25/2016 11:45,2,4.129,ACTIVE,212.83,360.38,59.996,1464191103,"274151322000052","219011344069620",29.58,29.50,0,333.33,384.73,123.7,117.5,0.482,694836.5,694836.5,25700,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191109,551383.00
05/25/2016 11:45,2,4.377,ACTIVE,215.09,356.18,60.002,1464191103,"201051344000585","219011344069620",29.92,22.50,0,337.24,403.67,132.6,126.0,0.619,425279.4,425279.4,36884,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191110,551384.00
05/25/2016 11:45,2,4.178,ACTIVE,213.96,352.57,60.023,1464191103,"201051344001230","219011344069620",30.43,19.50,0,333.33,403.97,128.8,122.4,0.592,422213.9,422213.9,36685,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191111,551385.00
05/25/2016 11:45,2,4.285,ACTIVE,215.09,355.28,59.991,1464191103,"201051344000582","219011344069620",29.88,22.30,0,336.94,404.87,129.7,123.3,0.592,415609.8,415609.8,36852,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191112,551386.00
05/25/2016 11:45,2,4.283,ACTIVE,213.96,353.17,59.996,1464191103,"201051344000955","219011344069620",30.28,23.30,0,333.63,404.87,131.3,124.8,0.628,427875.0,427875.0,36786,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191113,551387.00
05/25/2016 11:45,2,2.713,ACTIVE,212.83,422.30,59.996,1464191103,"274151322000094","219011344069620",39.64,29.80,0,405.47,467.69,108.8,103.1,0.424,561047.8,561047.8,26739,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191114,551388.00
05/25/2016 11:45,2,4.332,ACTIVE,217.35,358.58,60.028,1464191103,"201051344000579","219011344069620",30.61,21.30,0,339.65,411.18,134.3,127.7,0.636,428951.7,428951.7,12399,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191114,551389.00
05/25/2016 11:45,2,4.188,ACTIVE,213.96,352.87,59.975,1464191103,"201051344000890","219011344069620",30.32,21.30,0,334.54,404.57,128.5,122.1,0.588,425048.4,425048.4,36802,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191115,551390.00
05/25/2016 11:45,2,4.223,ACTIVE,214.64,354.37,59.996,1464191103,"201051344000438","219011344069620",30.28,22.30,0,337.84,404.87,129.5,123.1,0.614,427081.7,427081.7,36807,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191116,551391.00
05/25/2016 11:45,2,4.178,ACTIVE,214.41,354.07,60.012,1464191103,"201051344000417","219011344069620",30.08,22.00,0,335.14,404.87,127.2,120.8,0.610,419594.7,419594.7,36967,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191117,551392.00
05/25/2016 11:45,2,3.965,ACTIVE,212.61,360.99,59.986,1464191103,"274151322000083","219011344069620",29.60,30.30,0,332.73,384.13,118.8,112.7,0.464,688593.3,688593.3,25774,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191118,551393.00
05/25/2016 11:45,2,4.197,ACTIVE,213.74,357.38,59.986,1464191103,"274151322000076","219011344069620",30.34,29.80,0,336.04,390.74,129.1,122.6,0.504,733217.1,733217.1,25770,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191119,551394.00
05/25/2016 11:45,2,4.410,ACTIVE,216.22,356.48,59.996,1464191103,"201051344000868","219011344069620",29.14,21.50,0,337.24,410.58,130.2,123.8,0.597,414070.9,414070.9,32046,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191120,551395.00
05/25/2016 11:45,2,4.186,ACTIVE,212.61,355.88,60.023,1464191103,"274151322000095","219011344069620",30.06,28.50,0,332.43,386.23,127.3,121.0,0.482,725671.2,725671.2,25684,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191121,551396.00
05/25/2016 11:45,2,4.332,ACTIVE,217.13,360.08,60.028,1464191103,"201051344000988","219011344069620",29.76,22.50,0,338.74,411.18,130.7,124.2,0.610,411164.7,411164.7,32344,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191122,551397.00
05/25/2016 11:45,2,4.234,ACTIVE,214.64,354.67,59.996,1464191103,"201051344001025","219011344069620",30.14,23.30,0,337.54,405.17,129.2,122.8,0.592,425009.3,425009.3,36856,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191123,551398.00
05/25/2016 11:45,2,4.258,ACTIVE,216.90,359.78,59.996,1464191103,"201051344000458","219011344069620",30.20,24.30,0,339.34,412.08,130.3,123.8,0.623,421988.2,421988.2,32272,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191124,551399.00
05/25/2016 11:45,2,4.314,ACTIVE,217.58,360.38,59.991,1464191103,"201051344000853","219011344069620",29.78,22.50,0,343.55,411.78,130.1,123.7,0.610,420620.2,420620.2,31868,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191125,551400.00
05/25/2016 11:45,2,4.186,ACTIVE,214.19,354.67,59.996,1464191103,"201051344000685","219011344069620",30.12,20.30,0,337.24,404.27,127.7,121.3,0.614,426607.4,426607.4,36694,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191126,551401.00
05/25/2016 11:45,2,4.109,ACTIVE,214.87,354.07,59.959,1464191103,"201051344000917","219011344069620",30.00,23.80,0,337.24,403.37,124.8,118.5,0.588,423483.3,423483.3,36697,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191127,551402.00
05/25/2016 11:45,2,4.094,ACTIVE,214.19,353.47,59.991,1464191103,"201051344001145","219011344069620",30.42,20.30,0,338.14,403.97,126.1,119.8,0.601,428666.9,428666.9,36548,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191128,551403.00
05/25/2016 11:45,2,4.234,ACTIVE,215.09,354.67,60.018,1464191103,"201051344000651","219011344069620",30.10,24.00,0,336.94,404.57,129.1,122.6,0.592,420935.9,420935.9,36913,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191128,551404.00
05/25/2016 11:45,2,3.945,ACTIVE,212.61,348.06,59.981,1464191103,"274151322000088","219011344069620",28.75,28.50,0,332.73,382.93,114.7,108.8,0.438,665673.8,665673.8,25438,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191129,551405.00
05/25/2016 11:45,2,2.777,ACTIVE,213.74,431.62,59.991,1464191103,"274151322000068","219011344069620",39.54,31.30,0,399.76,466.79,110.7,104.9,0.420,560779.3,560779.3,26949,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191130,551406.00
05/25/2016 11:45,2,4.275,ACTIVE,214.41,353.17,59.981,1464191103,"201051344001135","219011344069620",30.08,23.30,0,336.34,404.87,130.2,123.8,0.605,416998.8,416998.8,36850,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191131,551407.00
05/25/2016 11:45,2,4.352,ACTIVE,215.77,357.68,59.996,1464191103,"201051344000594","219011344069620",30.61,21.50,0,336.64,410.58,135.0,128.4,0.628,425775.9,425775.9,32304,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191132,551408.00
05/25/2016 11:45,2,4.342,ACTIVE,215.09,355.58,59.975,1464191103,"201051344001203","219011344069620",30.06,22.80,0,337.54,404.57,132.2,125.6,0.623,423997.4,423997.4,36882,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191133,551409.00
05/25/2016 11:45,2,4.117,ACTIVE,212.83,354.07,59.965,1464191103,"274151322000054","219011344069620",28.82,30.50,0,332.73,384.13,120.2,114.0,0.468,679945.0,679945.0,25468,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191134,551410.00
05/25/2016 11:45,2,4.383,ACTIVE,216.67,357.08,59.981,1464191103,"201051344000867","219011344069620",30.10,23.50,0,338.14,409.98,133.7,127.1,0.614,413323.3,413323.3,32310,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191135,551411.00
05/25/2016 11:45,2,4.311,ACTIVE,215.09,356.18,59.970,1464191103,"201051344001093","219011344069620",30.26,22.30,0,337.24,404.87,132.2,125.6,0.605,422586.2,422586.2,36747,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191136,551412.00
05/25/2016 11:45,2,4.436,ACTIVE,216.90,360.08,59.944,1464191103,"201051344000900","219011344069620",30.12,22.80,0,338.74,412.08,135.3,128.7,0.623,429030.4,429030.4,31701,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191137,551413.00
05/25/2016 11:45,2,4.428,ACTIVE,217.13,359.48,59.986,1464191103,"201051344000648","219011344069620",30.26,22.30,0,339.34,411.48,135.7,129.1,0.628,420872.6,420872.6,31993,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191138,551414.00
05/25/2016 11:45,2,4.525,ACTIVE,217.35,360.08,59.986,1464191103,"201051344000569","219011344069620",29.80,23.00,0,339.04,411.18,136.6,129.9,0.641,430100.2,430100.2,31626,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191139,551415.00
05/25/2016 11:45,2,4.520,ACTIVE,217.35,360.38,59.944,1464191103,"201051344000983","219011344069620",29.98,23.00,0,338.74,410.88,137.2,130.5,0.650,421595.5,421595.5,32111,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191140,551416.00
05/25/2016 11:45,2,4.527,ACTIVE,217.35,360.69,59.975,1464191103,"201051344001158","219011344069620",30.06,21.50,0,339.34,410.28,137.9,131.2,0.645,415979.7,415979.7,32371,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191141,551417.00
05/25/2016 11:45,2,4.514,ACTIVE,217.58,360.99,59.986,1464191103,"201051344000576","219011344069620",29.86,22.30,0,339.65,411.18,136.5,129.9,0.628,422986.5,422986.5,31778,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191142,551418.00
05/25/2016 11:45,2,4.148,ACTIVE,212.83,355.88,60.007,1464191103,"274151322000087","219011344069620",28.73,36.30,0,332.73,381.42,120.7,114.6,0.442,653549.1,653549.1,25563,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464191143,551419.00
05/25/2016 12:00,2,5.713,ACTIVE,218.93,366.10,59.996,1464192004,"201051344000645","219011344069620",29.68,25.50,0,339.65,431.62,171.6,163.7,0.769,422545.3,422545.3,31916,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192005,551420.00
