ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 12:00,2,5.418,ACTIVE,213.96,368.50,59.975,1464192004,"274151322000085","219011344069620",28.05,30.30,0,334.24,400.96,154.0,146.7,0.588,681845.5,681845.5,25475,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192006,551421.00
05/25/2016 12:00,2,5.617,ACTIVE,218.03,365.49,59.981,1464192004,"201051344000633","219011344069620",29.82,23.00,0,338.74,427.41,169.6,161.8,0.800,413657.6,413657.6,32389,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192007,551422.00
05/25/2016 12:00,2,5.564,ACTIVE,219.16,367.30,59.986,1464192004,"201051344000469","219011344069620",30.14,21.80,0,338.74,431.62,169.9,162.0,0.791,414970.0,414970.0,32327,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192008,551423.00
05/25/2016 12:00,2,5.533,ACTIVE,215.54,360.99,59.991,1464192004,"201051344000646","219011344069620",29.98,22.30,0,332.73,422.90,167.9,160.2,0.804,418548.5,418548.5,36883,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192009,551424.00
05/25/2016 12:00,2,5.281,ACTIVE,213.51,362.49,59.986,1464192004,"274151322000052","219011344069620",29.78,30.50,0,333.63,405.17,159.2,151.7,0.628,694867.2,694867.2,25701,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192010,551425.00
05/25/2016 12:00,2,5.480,ACTIVE,216.45,361.59,59.986,1464192004,"201051344000585","219011344069620",29.90,24.00,0,333.63,428.31,165.9,158.2,0.773,425312.2,425312.2,36885,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192011,551426.00
05/25/2016 12:00,2,5.133,ACTIVE,215.32,359.18,59.986,1464192004,"201051344001230","219011344069620",30.32,22.00,0,332.13,425.31,157.5,150.1,0.729,422245.8,422245.8,36686,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192012,551427.00
05/25/2016 12:00,2,5.201,ACTIVE,216.67,360.08,59.986,1464192004,"201051344000582","219011344069620",29.90,22.80,0,333.93,429.52,157.4,150.0,0.725,415642.0,415642.0,36853,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192013,551428.00
05/25/2016 12:00,2,5.225,ACTIVE,215.32,358.88,59.991,1464192004,"201051344000955","219011344069620",30.28,23.80,0,333.33,423.20,160.1,152.6,0.751,427908.0,427908.0,36787,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192014,551429.00
05/25/2016 12:00,2,3.203,ACTIVE,213.51,443.04,60.007,1464192004,"274151322000094","219011344069620",40.45,31.50,0,406.37,477.61,131.4,124.9,0.513,561075.4,561075.4,26740,0,0,0,L,1151911521,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192015,551430.00
05/25/2016 12:00,2,5.289,ACTIVE,218.93,363.99,59.991,1464192004,"201051344000579","219011344069620",30.53,22.30,0,339.04,431.92,163.6,155.9,0.769,428985.2,428985.2,12400,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192016,551431.00
05/25/2016 12:00,2,5.072,ACTIVE,215.09,358.58,59.986,1464192004,"201051344000890","219011344069620",29.86,22.50,0,333.63,423.20,153.3,146.0,0.703,425081.1,425081.1,36803,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192017,551432.00
05/25/2016 12:00,2,5.010,ACTIVE,215.77,357.68,59.996,1464192004,"201051344000438","219011344069620",30.36,23.00,0,334.24,426.51,153.9,146.6,0.734,427114.7,427114.7,36808,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192017,551433.00
05/25/2016 12:00,2,5.029,ACTIVE,215.54,358.28,59.996,1464192004,"201051344000417","219011344069620",29.62,23.00,0,333.63,424.41,150.9,143.7,0.720,419627.1,419627.1,36968,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192018,551434.00
05/25/2016 12:00,2,5.039,ACTIVE,213.51,360.69,59.996,1464192004,"274151322000083","219011344069620",29.60,31.30,0,333.03,404.57,151.1,143.9,0.601,688623.7,688623.7,25775,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192019,551435.00
05/25/2016 12:00,2,5.498,ACTIVE,214.19,357.68,59.991,1464192004,"274151322000076","219011344069620",30.10,31.00,0,335.14,406.37,167.7,159.9,0.663,733250.0,733250.0,25771,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192020,551436.00
05/25/2016 12:00,2,5.223,ACTIVE,217.35,361.59,59.996,1464192004,"201051344000868","219011344069620",29.48,22.50,0,337.84,427.71,155.9,148.5,0.712,414103.7,414103.7,32047,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192021,551437.00
05/25/2016 12:00,2,5.434,ACTIVE,213.51,350.77,59.991,1464192004,"274151322000095","219011344069620",29.64,30.80,0,332.73,406.37,162.9,155.4,0.619,725703.7,725703.7,25685,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192022,551438.00
05/25/2016 12:00,2,5.324,ACTIVE,218.48,364.29,59.981,1464192004,"201051344000988","219011344069620",29.82,23.00,0,338.14,431.92,160.7,153.2,0.742,411197.8,411197.8,32345,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192023,551439.00
05/25/2016 12:00,2,5.354,ACTIVE,216.00,358.58,60.002,1464192004,"201051344001025","219011344069620",29.94,24.30,0,333.93,427.41,162.3,154.7,0.734,425042.3,425042.3,36857,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192024,551440.00
05/25/2016 12:00,2,5.273,ACTIVE,218.71,364.29,59.991,1464192004,"201051344000458","219011344069620",29.90,25.00,0,339.65,432.52,159.7,152.2,0.765,422021.1,422021.1,32273,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192025,551441.00
05/25/2016 12:00,2,5.326,ACTIVE,219.16,366.70,59.949,1464192004,"201051344000853","219011344069620",29.70,23.00,0,340.25,432.82,160.2,152.7,0.751,420653.1,420653.1,31869,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192026,551442.00
05/25/2016 12:00,2,5.461,ACTIVE,215.54,359.18,59.996,1464192004,"201051344000685","219011344069620",30.14,22.30,0,333.03,423.20,166.7,159.0,0.804,426640.2,426640.2,36695,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192027,551443.00
05/25/2016 12:00,2,5.338,ACTIVE,216.45,361.89,59.986,1464192004,"201051344000917","219011344069620",30.10,24.80,0,333.33,427.71,162.6,155.0,0.760,423515.3,423515.3,36698,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192028,551444.00
05/25/2016 12:00,2,5.666,ACTIVE,215.54,361.89,59.991,1464192004,"201051344001145","219011344069620",30.43,21.80,0,333.63,425.31,174.6,166.6,0.800,428699.1,428699.1,36549,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192029,551445.00
05/25/2016 12:00,2,5.906,ACTIVE,217.13,363.69,59.991,1464192004,"201051344000651","219011344069620",29.88,24.80,0,335.14,427.71,178.8,170.6,0.813,420968.9,420968.9,36914,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192029,551446.00
05/25/2016 12:00,2,5.305,ACTIVE,213.51,369.40,59.986,1464192004,"274151322000088","219011344069620",28.35,29.80,0,333.03,402.77,152.3,145.1,0.575,665703.0,665703.0,25439,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192030,551447.00
05/25/2016 12:00,2,3.568,ACTIVE,214.64,428.01,59.986,1464192004,"274151322000068","219011344069620",39.90,32.20,0,406.37,477.01,143.2,136.3,0.557,560807.2,560807.2,26950,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192032,551448.00
05/25/2016 12:00,2,5.602,ACTIVE,216.45,359.78,60.012,1464192004,"201051344001135","219011344069620",29.84,24.00,0,333.93,427.71,169.2,161.4,0.782,417031.6,417031.6,36851,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192033,551449.00
05/25/2016 12:00,2,5.820,ACTIVE,217.35,365.49,59.991,1464192004,"201051344000594","219011344069620",30.26,22.30,0,337.54,428.01,178.4,170.2,0.809,425809.5,425809.5,32305,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192034,551450.00
05/25/2016 12:00,2,5.713,ACTIVE,216.67,362.49,59.986,1464192004,"201051344001203","219011344069620",29.66,24.30,0,335.14,427.71,171.6,163.7,0.800,424030.2,424030.2,36883,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192035,551451.00
05/25/2016 12:00,2,4.975,ACTIVE,213.74,351.67,59.975,1464192004,"274151322000054","219011344069620",28.35,31.00,0,332.73,402.77,142.8,136.0,0.548,679974.5,679974.5,25469,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192035,551452.00
05/25/2016 12:00,2,5.971,ACTIVE,218.26,364.29,59.986,1464192004,"201051344000867","219011344069620",29.62,24.50,0,338.44,427.11,179.2,171.0,0.813,413356.3,413356.3,32311,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192036,551453.00
05/25/2016 12:00,2,5.412,ACTIVE,216.22,361.89,60.023,1464192004,"201051344001093","219011344069620",29.94,22.50,0,333.93,426.81,164.1,156.4,0.747,422618.5,422618.5,36748,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192037,551454.00
05/25/2016 12:00,2,6.053,ACTIVE,218.71,368.50,59.986,1464192004,"201051344000900","219011344069620",29.74,23.30,0,338.74,431.02,182.3,174.1,0.822,429063.5,429063.5,31702,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192038,551455.00
05/25/2016 12:00,2,5.783,ACTIVE,218.48,365.19,59.986,1464192004,"201051344000648","219011344069620",29.78,23.30,0,339.04,432.82,174.3,166.3,0.791,420905.4,420905.4,31994,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192039,551456.00
05/25/2016 12:00,2,5.777,ACTIVE,218.71,364.59,59.975,1464192004,"201051344000569","219011344069620",29.78,24.00,0,338.44,431.62,174.2,166.3,0.800,430133.1,430133.1,31627,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192040,551457.00
05/25/2016 12:00,2,5.510,ACTIVE,218.71,364.89,59.991,1464192004,"201051344000983","219011344069620",29.90,24.00,0,339.04,432.52,166.8,159.1,0.782,421628.5,421628.5,32112,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192041,551458.00
05/25/2016 12:00,2,5.367,ACTIVE,218.93,364.89,59.981,1464192004,"201051344001158","219011344069620",29.68,22.00,0,339.34,431.92,161.2,153.7,0.751,416012.8,416012.8,32372,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192042,551459.00
05/25/2016 12:00,2,5.303,ACTIVE,218.71,363.99,59.975,1464192004,"201051344000576","219011344069620",29.86,23.50,0,339.04,432.52,160.3,152.8,0.725,423019.3,423019.3,31779,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192043,551460.00
05/25/2016 12:00,2,4.885,ACTIVE,213.96,352.27,59.970,1464192004,"274151322000087","219011344069620",28.45,37.80,0,334.24,400.36,140.6,133.8,0.513,653578.2,653578.2,25564,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192044,551461.00
05/25/2016 12:15,2,8.268,ACTIVE,221.42,374.81,59.986,1464192903,"201051344000645","219011344069620",28.90,28.00,0,339.65,433.72,241.8,231.5,1.074,422597.3,422597.3,31917,0,0,0,L,1122011218,0,126.07,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192904,551462.00
05/25/2016 12:15,2,7.475,ACTIVE,215.32,355.88,59.965,1464192903,"274151322000085","219011344069620",27.02,35.20,0,332.13,406.67,204.7,195.7,0.782,681892.3,681892.3,25476,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192905,551463.00
05/25/2016 12:15,2,8.314,ALERT,220.29,374.51,59.959,1464192903,"201051344000633","219011344069620",28.88,26.00,0,308.09,522.99,242.8,232.4,1.123,413709.7,413709.7,32390,0,0,0,L,1122011218,0,125.40,124.94,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192907,551464.00
05/25/2016 12:15,2,7.967,ALERT,221.87,376.92,59.970,1464192903,"201051344000469","219011344069620",28.86,24.30,0,310.79,520.59,233.1,223.1,1.087,415022.1,415022.1,32328,0,0,0,L,1122011218,0,125.62,125.85,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192909,551465.00
05/25/2016 12:15,2,6.830,ACTIVE,216.22,364.59,59.996,1464192903,"201051344000646","219011344069620",29.04,25.50,0,330.93,431.02,200.8,191.9,0.946,418600.8,418600.8,36884,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192910,551466.00
05/25/2016 12:15,2,7.096,ACTIVE,214.41,360.08,59.965,1464192903,"274151322000052","219011344069620",29.22,35.60,0,332.13,406.97,210.3,201.0,0.844,694917.8,694917.8,25702,0,0,0,L,1151911521,0,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192911,551467.00
05/25/2016 12:15,2,7.068,ALERT,217.58,365.80,59.949,1464192903,"201051344000585","219011344069620",29.24,26.50,0,304.48,524.80,209.4,200.2,0.972,425364.0,425364.0,36886,0,0,0,L,1122011218,0,124.27,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192912,551468.00
05/25/2016 12:15,2,9.119,ALERT,217.13,373.31,59.986,1464192903,"201051344001230","219011344069620",29.08,25.50,0,303.88,524.20,268.6,257.3,1.233,422297.6,422297.6,36687,0,0,0,L,1122011218,0,124.72,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192914,551469.00
05/25/2016 12:15,2,8.047,ACTIVE,218.93,372.11,59.965,1464192903,"201051344000582","219011344069620",31.23,26.80,0,333.93,430.72,254.1,243.3,1.127,415694.1,415694.1,36854,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192915,551470.00
05/25/2016 12:15,2,7.863,ALERT,217.80,368.20,59.959,1464192903,"201051344000955","219011344069620",32.12,26.30,0,303.88,528.10,255.3,244.5,1.180,427960.5,427960.5,36788,0,0,0,L,1122011218,0,124.04,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192917,551471.00
05/25/2016 12:15,2,6.006,ALERT,214.87,437.03,59.954,1464192903,"274151322000094","219011344069620",39.92,30.80,0,302.98,524.20,242.2,231.8,0.946,561089.3,561089.3,26741,0,0,0,L,1151911521,0,122.91,124.04,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192919,551472.00
05/25/2016 12:15,2,7.584,ALERT,221.42,370.90,59.938,1464192903,"201051344000579","219011344069620",32.78,25.30,0,306.58,525.40,251.0,240.3,1.171,429038.4,429038.4,12401,0,0,0,L,1122011218,0,125.85,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192921,551473.00
05/25/2016 12:15,2,7.826,ALERT,217.58,366.40,59.965,1464192903,"201051344000890","219011344069620",32.03,26.50,0,304.18,525.70,252.7,242.0,1.140,425133.4,425133.4,36804,0,0,0,L,1122011218,0,124.49,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192922,551474.00
05/25/2016 12:15,2,7.695,ALERT,218.48,368.20,59.959,1464192903,"201051344000438","219011344069620",32.50,25.80,0,308.99,524.50,252.8,242.1,1.167,427167.8,427167.8,36809,0,0,0,L,1122011218,0,124.94,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192924,551475.00
05/25/2016 12:15,2,7.729,ALERT,218.26,369.70,59.965,1464192903,"201051344000417","219011344069620",31.03,26.00,0,303.28,518.18,242.5,232.1,1.149,419679.2,419679.2,36969,0,0,0,L,1122011218,0,124.72,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192926,551476.00
05/25/2016 12:15,2,7.250,ACTIVE,215.09,371.51,59.949,1464192903,"274151322000083","219011344069620",28.63,37.00,0,331.23,407.87,210.0,200.8,0.813,688674.3,688674.3,25776,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192927,551477.00
05/25/2016 12:15,2,7.926,ALERT,216.22,381.42,59.959,1464192903,"274151322000076","219011344069620",28.59,36.50,0,304.18,525.40,229.7,219.7,0.906,733303.4,733303.4,25772,0,0,0,L,1151911521,0,123.14,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192929,551478.00
05/25/2016 12:15,2,8.074,ALERT,220.74,371.81,59.954,1464192903,"201051344000868","219011344069620",31.19,25.50,0,306.28,521.19,254.2,243.4,1.136,414156.4,414156.4,32048,0,0,0,L,1122011218,0,125.40,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192931,551479.00
05/25/2016 12:15,2,7.104,ALERT,214.41,354.97,59.954,1464192903,"274151322000095","219011344069620",28.80,36.80,0,304.48,523.29,207.3,198.2,0.787,725756.7,725756.7,25686,0,0,0,L,1151911521,0,122.91,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192933,551480.00
05/25/2016 12:15,2,7.805,ALERT,221.19,374.51,59.965,1464192903,"201051344000988","219011344069620",28.71,26.00,0,303.58,521.49,226.9,217.1,1.047,411250.7,411250.7,32346,0,0,0,L,1122011218,0,125.40,125.40,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192935,551481.00
05/25/2016 12:15,2,5.826,ALERT,216.22,361.89,59.970,1464192903,"201051344001025","219011344069620",28.84,27.80,0,303.58,521.49,170.1,162.2,0.760,425095.3,425095.3,36858,0,0,0,L,1122011218,0,123.81,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192937,551482.00
05/25/2016 12:15,2,5.525,ALERT,218.93,363.69,59.959,1464192903,"201051344000458","219011344069620",29.12,28.50,0,306.28,520.59,162.8,155.2,0.773,422074.1,422074.1,32274,0,0,0,L,1122011218,0,124.72,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192938,551483.00
05/25/2016 12:15,2,5.629,ALERT,219.39,367.00,59.965,1464192903,"201051344000853","219011344069620",29.12,26.00,0,307.18,525.40,166.1,158.4,0.778,420706.3,420706.3,31870,0,0,0,L,1122011218,0,125.17,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192940,551484.00
05/25/2016 12:15,2,5.334,ALERT,215.09,358.88,59.959,1464192903,"201051344000685","219011344069620",29.14,24.80,0,303.58,518.18,157.6,150.2,0.769,426693.7,426693.7,36696,0,0,0,L,1122011218,0,124.27,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192942,551485.00
05/25/2016 12:15,2,5.611,ALERT,216.45,359.48,59.981,1464192903,"201051344000917","219011344069620",29.06,27.00,0,303.28,523.59,165.2,157.5,0.787,423567.8,423567.8,36699,0,0,0,L,1122011218,0,124.04,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192944,551486.00
05/25/2016 12:15,2,5.906,ALERT,215.54,358.88,59.965,1464192903,"201051344001145","219011344069620",29.58,24.30,0,303.88,522.99,177.0,168.9,0.831,428751.8,428751.8,36550,0,0,0,L,1122011218,0,123.81,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192946,551487.00
05/25/2016 12:15,2,6.693,ALERT,217.80,365.49,59.970,1464192903,"201051344000651","219011344069620",28.96,28.30,0,303.88,527.80,196.3,187.5,0.897,421022.4,421022.4,36915,0,0,0,L,1122011218,0,125.17,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192947,551488.00
05/25/2016 12:15,2,7.609,ACTIVE,214.87,357.98,59.949,1464192903,"274151322000088","219011344069620",27.21,33.50,0,330.63,406.67,209.6,200.4,0.778,665752.0,665752.0,25440,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192948,551489.00
05/25/2016 12:15,2,5.152,ALERT,216.00,438.53,59.959,1464192903,"274151322000068","219011344069620",38.55,33.50,0,304.18,526.90,200.9,192.0,0.765,560836.9,560836.9,26951,0,0,0,L,1151911521,0,123.36,124.49,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192950,551490.00
05/25/2016 12:15,2,7.555,ACTIVE,217.80,366.70,59.912,1464192903,"201051344001135","219011344069620",28.82,27.00,0,332.43,430.72,220.4,210.8,1.021,417085.2,417085.2,36852,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192951,551491.00
05/25/2016 12:15,2,7.721,ALERT,218.93,370.00,59.944,1464192903,"201051344000594","219011344069620",29.04,25.30,0,305.08,528.40,226.9,217.1,1.039,425863.4,425863.4,32306,0,0,0,L,1122011218,0,124.72,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192953,551492.00
05/25/2016 12:15,2,6.705,ALERT,217.80,366.10,59.954,1464192903,"201051344001203","219011344069620",28.73,27.80,0,304.18,520.59,195.1,186.4,0.906,424083.8,424083.8,36884,0,0,0,L,1122011218,0,125.17,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192955,551493.00
05/25/2016 12:15,2,7.887,ACTIVE,215.32,368.20,59.954,1464192903,"274151322000054","219011344069620",26.08,36.30,0,331.83,407.57,208.9,199.8,0.795,680023.9,680023.9,25470,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192956,551494.00
05/25/2016 12:15,2,7.023,ALERT,219.39,368.20,59.954,1464192903,"201051344000867","219011344069620",28.90,27.50,0,305.08,522.69,205.6,196.5,0.941,413409.8,413409.8,32312,0,0,0,L,1122011218,0,125.17,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192958,551495.00
05/25/2016 12:15,2,8.152,ALERT,219.39,374.51,59.944,1464192903,"201051344001093","219011344069620",30.85,26.30,0,304.78,521.49,254.6,243.8,1.140,422671.5,422671.5,36749,0,0,0,L,1122011218,0,125.40,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192959,551496.00
05/25/2016 12:15,2,8.348,ALERT,221.64,375.41,59.959,1464192903,"201051344000900","219011344069620",30.16,27.00,0,311.99,516.98,254.7,243.9,1.149,429117.0,429117.0,31703,0,0,0,L,1122011218,0,126.07,125.40,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192961,551497.00
05/25/2016 12:15,2,7.932,ACTIVE,221.42,373.91,59.928,1464192903,"201051344000648","219011344069620",31.69,26.50,0,334.54,435.83,254.7,243.9,1.158,420959.2,420959.2,31995,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192962,551498.00
05/25/2016 12:15,2,7.986,ACTIVE,222.10,374.51,59.959,1464192903,"201051344000569","219011344069620",31.45,27.00,0,334.84,434.33,254.1,243.3,1.167,430186.9,430186.9,31628,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192963,551499.00
05/25/2016 12:15,2,8.008,ALERT,222.32,373.91,59.954,1464192903,"201051344000983","219011344069620",31.43,27.30,0,307.18,526.30,254.7,243.9,1.136,421682.2,421682.2,32113,0,0,0,L,1122011218,0,126.30,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192965,551500.00
05/25/2016 12:15,2,7.891,ALERT,222.32,373.91,59.949,1464192903,"201051344001158","219011344069620",31.93,25.50,0,305.08,518.79,254.4,243.7,1.153,416066.6,416066.6,32373,0,0,0,L,1122011218,0,126.07,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192967,551501.00
05/25/2016 12:15,2,8.023,ALERT,221.87,373.91,59.959,1464192903,"201051344000576","219011344069620",31.39,27.30,0,305.98,519.99,254.7,243.9,1.153,423073.0,423073.0,31780,0,0,0,L,1122011218,0,126.07,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192969,551502.00
05/25/2016 12:15,2,8.266,ACTIVE,215.32,363.09,59.954,1464192903,"274151322000087","219011344069620",26.80,46.40,0,331.23,406.97,224.2,214.5,0.844,653627.6,653627.6,25565,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464192970,551503.00
05/25/2016 12:30,2,7.480,ALERT,220.52,370.60,59.975,1464193803,"201051344000645","219011344069620",28.84,30.30,0,305.38,527.50,218.6,209.1,0.972,422647.7,422647.7,31918,0,0,0,L,1122011218,0,125.40,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193805,551504.00
05/25/2016 12:30,2,6.889,ACTIVE,214.19,352.87,59.975,1464193803,"274151322000085","219011344069620",26.76,36.80,0,333.33,405.47,186.4,178.0,0.720,681936.3,681936.3,25477,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193806,551505.00
05/25/2016 12:30,2,7.803,ALERT,219.84,374.51,59.975,1464193803,"201051344000633","219011344069620",29.08,27.80,0,303.58,523.59,229.9,220.0,1.092,413760.7,413760.7,32392,0,0,0,L,1122011218,0,125.17,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193808,551506.00
05/25/2016 12:30,2,7.725,ALERT,221.19,374.21,60.012,1464193803,"201051344000469","219011344069620",28.98,25.00,0,305.08,520.59,226.6,216.8,1.039,415072.9,415072.9,32330,0,0,0,L,1122011218,0,125.17,125.62,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193810,551507.00
05/25/2016 12:30,2,6.506,ACTIVE,216.00,366.70,59.975,1464193803,"201051344000646","219011344069620",29.10,27.00,0,332.43,428.61,191.6,183.0,0.919,418651.6,418651.6,36885,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193811,551508.00
05/25/2016 12:30,2,6.754,ACTIVE,214.19,369.10,59.959,1464193803,"274151322000052","219011344069620",28.55,37.30,0,333.63,405.77,195.2,186.4,0.769,694965.6,694965.6,25703,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193812,551509.00
05/25/2016 12:30,2,6.949,ACTIVE,217.58,366.70,59.949,1464193803,"201051344000585","219011344069620",29.08,28.50,0,335.14,427.11,204.8,195.7,0.963,425415.0,425415.0,36888,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193813,551510.00
05/25/2016 12:30,2,6.652,ACTIVE,216.00,363.09,59.981,1464193803,"201051344001230","219011344069620",29.46,25.80,0,332.13,422.90,198.4,189.6,0.932,422348.1,422348.1,36689,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193814,551511.00
05/25/2016 12:30,2,6.748,ACTIVE,217.80,367.30,59.975,1464193803,"201051344000582","219011344069620",29.26,27.80,0,335.14,429.82,199.9,191.0,0.910,415744.4,415744.4,36855,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193815,551512.00
05/25/2016 12:30,2,7.123,ACTIVE,216.45,366.10,59.981,1464193803,"201051344000955","219011344069620",29.52,28.30,0,334.84,426.51,213.0,203.6,1.012,428011.8,428011.8,36790,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193816,551513.00
05/25/2016 12:30,2,4.660,ACTIVE,214.41,432.22,59.965,1464193803,"274151322000094","219011344069620",39.76,35.40,0,399.46,477.91,188.0,179.5,0.738,561132.9,561132.9,26743,0,0,0,L,1151911521,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193817,551514.00
05/25/2016 12:30,2,7.328,ACTIVE,220.97,373.61,59.970,1464193803,"201051344000579","219011344069620",29.58,26.00,0,340.85,433.72,219.6,210.0,1.030,429090.2,429090.2,12403,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193818,551515.00
05/25/2016 12:30,2,7.438,ACTIVE,216.45,365.49,59.975,1464193803,"201051344000890","219011344069620",29.32,27.50,0,334.54,427.71,220.8,211.2,1.008,425183.9,425183.9,36806,0,0,0,L,1122011218,0,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193819,551516.00
05/25/2016 12:30,2,7.582,ACTIVE,217.35,367.00,59.991,1464193803,"201051344000438","219011344069620",29.62,27.50,0,335.44,428.61,227.2,217.4,1.052,427218.8,427218.8,36811,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193820,551517.00
05/25/2016 12:30,2,7.006,ACTIVE,216.67,365.80,59.981,1464193803,"201051344000417","219011344069620",29.12,27.80,0,335.14,428.01,206.3,197.2,0.999,419729.0,419729.0,36971,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193821,551518.00
05/25/2016 12:30,2,6.527,ACTIVE,213.96,371.21,59.981,1464193803,"274151322000083","219011344069620",28.96,38.40,0,333.93,406.37,191.4,182.8,0.760,688721.2,688721.2,25777,0,0,0,L,1151911521,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193821,551519.00
05/25/2016 12:30,2,7.117,ACTIVE,215.09,380.52,59.975,1464193803,"274151322000076","219011344069620",29.32,38.00,0,334.54,406.07,211.4,202.1,0.826,733353.8,733353.8,25774,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193822,551520.00
05/25/2016 12:30,2,7.068,ACTIVE,218.93,369.10,59.970,1464193803,"201051344000868","219011344069620",28.47,26.80,0,336.64,428.01,203.8,194.7,0.941,414206.5,414206.5,32050,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193823,551521.00
05/25/2016 12:30,2,7.527,ACTIVE,214.19,371.51,59.965,1464193803,"274151322000095","219011344069620",28.98,38.80,0,333.33,407.57,220.7,211.1,0.840,725806.5,725806.5,25688,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193824,551522.00
05/25/2016 12:30,2,7.217,ACTIVE,220.74,373.91,59.981,1464193803,"201051344000988","219011344069620",29.48,27.00,0,340.25,433.12,215.6,206.2,0.981,411301.1,411301.1,32348,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193825,551523.00
05/25/2016 12:30,2,7.744,ACTIVE,218.03,367.60,59.981,1464193803,"201051344001025","219011344069620",28.92,29.00,0,335.44,428.01,226.8,217.0,1.021,425145.6,425145.6,36860,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193826,551524.00
05/25/2016 12:30,2,7.930,ACTIVE,221.87,375.11,59.981,1464193803,"201051344000853","219011344069620",29.08,26.80,0,341.45,434.02,233.6,223.5,1.074,420756.3,420756.3,31872,0,0,0,L,1122011218,0,126.30,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193828,551525.00
05/25/2016 12:30,2,7.678,ACTIVE,216.67,368.80,59.981,1464193803,"201051344000685","219011344069620",29.86,26.30,0,334.84,426.51,232.2,222.1,1.109,426744.3,426744.3,36698,0,0,0,L,1122011218,0,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193829,551526.00
05/25/2016 12:30,2,7.715,ACTIVE,218.03,368.80,59.959,1464193803,"201051344000917","219011344069620",29.48,29.00,0,335.44,428.91,230.1,220.1,1.069,423617.3,423617.3,36701,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193830,551527.00
05/25/2016 12:30,2,7.762,ACTIVE,216.67,369.10,59.975,1464193803,"201051344001145","219011344069620",29.74,25.50,0,334.24,427.71,233.8,223.8,1.074,428801.8,428801.8,36552,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193831,551528.00
05/25/2016 12:30,2,8.021,ACTIVE,218.48,370.30,59.970,1464193803,"201051344000651","219011344069620",29.06,30.30,0,336.04,427.71,236.1,225.9,1.069,421072.5,421072.5,36917,0,0,0,L,1122011218,0,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193832,551529.00
05/25/2016 12:30,2,6.436,ACTIVE,214.19,364.89,59.975,1464193803,"274151322000088","219011344069620",27.12,35.60,0,334.84,405.47,176.6,168.5,0.672,665795.7,665795.7,25441,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193833,551530.00
05/25/2016 12:30,2,4.072,ACTIVE,214.87,434.33,59.965,1464193803,"274151322000068","219011344069620",40.35,36.00,0,400.36,471.60,167.7,159.9,0.645,560879.9,560879.9,26953,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193834,551531.00
05/25/2016 12:30,2,6.844,ACTIVE,217.13,364.89,59.970,1464193803,"201051344001135","219011344069620",29.44,28.80,0,335.74,428.61,203.7,194.6,0.919,417134.9,417134.9,36853,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193835,551532.00
05/25/2016 12:30,2,7.170,ACTIVE,218.26,369.10,59.986,1464193803,"201051344000594","219011344069620",29.82,26.80,0,337.24,430.72,216.4,207.0,0.981,425914.6,425914.6,32308,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193836,551533.00
05/25/2016 12:30,2,6.105,ACTIVE,216.67,362.49,59.954,1464193803,"201051344001203","219011344069620",29.12,29.00,0,338.14,429.52,180.0,171.8,0.849,424133.7,424133.7,36886,0,0,0,L,1122011218,0,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193837,551534.00
05/25/2016 12:30,2,5.352,ACTIVE,213.51,367.60,59.959,1464193803,"274151322000054","219011344069620",27.59,37.80,0,333.33,406.37,149.5,142.4,0.566,680067.7,680067.7,25471,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193838,551535.00
05/25/2016 12:30,2,6.201,ACTIVE,218.48,366.10,59.991,1464193803,"201051344000867","219011344069620",29.18,29.50,0,338.14,427.41,183.4,175.1,0.835,413459.5,413459.5,32314,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193839,551536.00
05/25/2016 12:30,2,5.561,ACTIVE,216.22,363.39,60.007,1464193803,"201051344001093","219011344069620",29.50,27.80,0,336.34,428.01,166.0,158.3,0.760,422720.7,422720.7,36751,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193840,551537.00
05/25/2016 12:30,2,6.057,ACTIVE,218.71,366.10,59.975,1464193803,"201051344000900","219011344069620",29.40,28.50,0,339.34,431.92,180.3,172.1,0.818,429166.9,429166.9,31705,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193840,551538.00
05/25/2016 12:30,2,5.631,ACTIVE,218.48,366.10,59.986,1464193803,"201051344000648","219011344069620",29.24,28.50,0,340.25,432.82,166.6,158.9,0.769,421008.5,421008.5,31996,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193841,551539.00
05/25/2016 12:30,2,5.656,ACTIVE,218.93,364.89,59.996,1464193803,"201051344000569","219011344069620",29.36,28.00,0,339.65,432.22,168.2,160.4,0.782,430236.2,430236.2,31629,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193843,551540.00
05/25/2016 12:30,2,5.967,ACTIVE,219.39,366.40,59.975,1464193803,"201051344000983","219011344069620",29.40,28.50,0,339.34,432.82,177.6,169.5,0.840,421731.6,421731.6,32115,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193844,551541.00
05/25/2016 12:30,2,6.291,ACTIVE,219.61,367.60,60.018,1464193803,"201051344001158","219011344069620",29.22,26.00,0,341.15,432.52,186.2,177.8,0.862,416116.1,416116.1,32375,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193844,551542.00
05/25/2016 12:30,2,6.352,ACTIVE,219.39,367.30,59.981,1464193803,"201051344000576","219011344069620",28.90,28.50,0,340.25,433.12,185.9,177.5,0.849,423122.0,423122.0,31782,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193845,551543.00
05/25/2016 12:30,2,5.594,ACTIVE,213.96,349.86,60.002,1464193803,"274151322000087","219011344069620",27.51,48.00,0,333.63,400.36,155.8,148.4,0.575,653670.3,653670.3,25566,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193846,551544.00
05/25/2016 12:30,2,6.170,ACTIVE,219.61,368.50,59.970,1464193803,"201051344000458","219011344069620",29.46,29.50,0,341.15,433.42,184.1,175.8,0.888,422125.5,422125.5,32276,0,0,0,L,1122011218,1,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464193847,551545.00
05/25/2016 12:45,2,7.467,ACTIVE,220.06,370.60,59.970,1464194703,"201051344000645","219011344069620",28.86,30.80,0,340.85,429.52,218.2,208.7,0.977,422695.9,422695.9,31920,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194705,551546.00
05/25/2016 12:45,2,6.521,ACTIVE,213.96,359.78,59.965,1464194703,"274151322000085","219011344069620",26.96,37.00,0,335.14,403.07,178.1,169.9,0.689,681977.6,681977.6,25478,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194705,551547.00
05/25/2016 12:45,2,7.420,ACTIVE,218.93,372.71,59.965,1464194703,"201051344000633","219011344069620",29.40,27.50,0,339.04,427.11,220.8,211.2,1.008,413809.2,413809.2,32394,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194706,551548.00
05/25/2016 12:45,2,7.393,ACTIVE,220.52,369.70,59.959,1464194703,"201051344000469","219011344069620",29.46,25.50,0,340.55,431.92,220.5,210.9,1.021,415121.1,415121.1,32332,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194707,551549.00
05/25/2016 12:45,2,7.029,ACTIVE,216.22,367.00,59.975,1464194703,"201051344000646","219011344069620",29.24,27.00,0,333.63,423.50,208.1,198.9,0.972,418699.3,418699.3,36886,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194708,551550.00
05/25/2016 12:45,2,6.260,ACTIVE,213.96,372.11,59.949,1464194703,"274151322000052","219011344069620",29.26,38.00,0,331.83,406.37,185.2,176.8,0.729,695010.3,695010.3,25704,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194709,551551.00
05/25/2016 12:45,2,7.000,ACTIVE,217.35,366.70,59.944,1464194703,"201051344000585","219011344069620",29.40,28.30,0,336.04,429.82,208.3,199.1,0.968,425463.0,425463.0,36889,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194710,551552.00
05/25/2016 12:45,2,6.400,ACTIVE,215.32,360.38,59.970,1464194703,"201051344001230","219011344069620",29.88,26.00,0,333.33,422.90,193.6,184.9,0.884,422395.6,422395.6,36690,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194711,551553.00
05/25/2016 12:45,2,6.531,ACTIVE,216.90,365.80,59.965,1464194703,"201051344000582","219011344069620",29.42,28.30,0,334.84,429.52,194.6,185.9,0.875,415791.7,415791.7,36856,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194712,551554.00
05/25/2016 12:45,2,5.930,ACTIVE,215.54,361.29,59.970,1464194703,"201051344000955","219011344069620",29.88,28.50,0,333.93,425.01,179.4,171.2,0.857,428059.9,428059.9,36791,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194713,551555.00
05/25/2016 12:45,2,3.312,ACTIVE,213.29,425.31,59.970,1464194703,"274151322000094","219011344069620",39.52,36.30,0,403.97,472.80,131.8,125.3,0.517,561173.8,561173.8,26744,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194714,551556.00
05/25/2016 12:45,2,6.203,ACTIVE,219.16,365.80,59.928,1464194703,"201051344000579","219011344069620",30.30,26.30,0,340.85,432.52,190.1,181.5,0.884,429139.5,429139.5,12404,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194715,551557.00
05/25/2016 12:45,2,5.260,ACTIVE,214.64,359.18,59.970,1464194703,"201051344000890","219011344069620",29.32,27.50,0,334.24,423.20,156.1,148.8,0.720,425231.7,425231.7,36807,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194716,551558.00
05/25/2016 12:45,2,5.236,ACTIVE,215.32,360.38,59.938,1464194703,"201051344000438","219011344069620",29.76,27.30,0,334.54,428.01,157.7,150.3,0.738,427266.9,427266.9,36812,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194716,551559.00
05/25/2016 12:45,2,5.104,ACTIVE,214.87,358.58,59.975,1464194703,"201051344000417","219011344069620",29.16,27.30,0,332.73,423.20,150.7,143.5,0.725,419776.0,419776.0,36972,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194717,551560.00
05/25/2016 12:45,2,4.650,ACTIVE,212.83,364.29,59.959,1464194703,"274151322000083","219011344069620",29.00,39.00,0,331.53,407.27,136.6,129.9,0.544,688765.4,688765.4,25778,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194718,551561.00
05/25/2016 12:45,2,4.906,ACTIVE,213.74,367.30,59.959,1464194703,"274151322000076","219011344069620",29.40,38.20,0,334.84,406.07,146.0,139.0,0.583,733401.4,733401.4,25775,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194719,551562.00
