ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 12:45,2,5.090,ACTIVE,216.67,361.29,59.981,1464194703,"201051344000868","219011344069620",29.24,27.30,0,338.14,427.71,150.8,143.6,0.689,414254.4,414254.4,32051,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194720,551563.00
05/25/2016 12:45,2,4.893,ACTIVE,212.83,367.30,59.944,1464194703,"274151322000095","219011344069620",29.46,38.40,0,330.63,406.37,145.9,138.9,0.552,725853.7,725853.7,25689,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194721,551564.00
05/25/2016 12:45,2,5.076,ACTIVE,217.80,363.99,59.975,1464194703,"201051344000988","219011344069620",29.12,27.80,0,338.74,434.02,149.7,142.6,0.703,411349.2,411349.2,32349,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194722,551565.00
05/25/2016 12:45,2,4.938,ACTIVE,215.32,358.58,59.970,1464194703,"201051344001025","219011344069620",29.60,29.30,0,335.44,427.41,148.2,141.1,0.681,425193.5,425193.5,36861,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194723,551566.00
05/25/2016 12:45,2,5.049,ACTIVE,217.58,362.19,59.981,1464194703,"201051344000458","219011344069620",29.30,30.30,0,340.85,432.22,149.8,142.7,0.725,422172.6,422172.6,32277,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194724,551567.00
05/25/2016 12:45,2,5.033,ACTIVE,218.26,364.29,59.970,1464194703,"201051344000853","219011344069620",29.34,27.30,0,342.05,431.62,149.6,142.5,0.703,420804.2,420804.2,31873,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194725,551568.00
05/25/2016 12:45,2,5.018,ACTIVE,214.41,357.68,59.975,1464194703,"201051344000685","219011344069620",29.88,26.50,0,333.33,422.00,151.9,144.7,0.742,426792.2,426792.2,36699,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194725,551569.00
05/25/2016 12:45,2,5.096,ACTIVE,215.77,360.38,59.981,1464194703,"201051344000917","219011344069620",29.44,29.00,0,335.14,426.81,151.8,144.6,0.729,423664.5,423664.5,36702,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194726,551570.00
05/25/2016 12:45,2,5.178,ACTIVE,214.87,357.68,60.002,1464194703,"201051344001145","219011344069620",29.98,24.80,0,333.33,424.41,157.2,149.8,0.734,428849.4,428849.4,36553,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194727,551571.00
05/25/2016 12:45,2,5.463,ACTIVE,216.00,360.08,59.949,1464194703,"201051344000651","219011344069620",29.20,30.30,0,336.34,426.81,161.6,154.0,0.729,421120.1,421120.1,36918,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194728,551572.00
05/25/2016 12:45,2,5.559,ACTIVE,213.29,350.17,59.965,1464194703,"274151322000088","219011344069620",27.59,35.40,0,331.23,403.07,155.3,148.0,0.592,665837.1,665837.1,25442,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194729,551573.00
05/25/2016 12:45,2,3.834,ACTIVE,214.41,431.62,59.965,1464194703,"274151322000068","219011344069620",39.30,37.30,0,400.36,471.90,151.7,144.5,0.579,560920.5,560920.5,26954,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194730,551574.00
05/25/2016 12:45,2,6.021,ACTIVE,216.22,362.49,59.981,1464194703,"201051344001135","219011344069620",29.38,29.50,0,334.54,428.91,179.4,171.2,0.849,417182.1,417182.1,36854,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194731,551575.00
05/25/2016 12:45,2,6.105,ACTIVE,217.13,364.59,59.954,1464194703,"201051344000594","219011344069620",29.78,26.80,0,336.04,428.91,184.2,175.9,0.840,425963.6,425963.6,32309,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194732,551576.00
05/25/2016 12:45,2,6.000,ACTIVE,216.45,362.19,59.981,1464194703,"201051344001203","219011344069620",29.32,29.50,0,336.04,428.91,178.2,170.1,0.835,424181.4,424181.4,36887,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194733,551577.00
05/25/2016 12:45,2,5.297,ACTIVE,213.29,350.77,59.970,1464194703,"274151322000054","219011344069620",27.63,37.00,0,333.03,404.27,148.1,141.0,0.570,680109.3,680109.3,25472,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194734,551578.00
05/25/2016 12:45,2,6.182,ACTIVE,217.80,363.39,59.970,1464194703,"201051344000867","219011344069620",29.06,29.50,0,339.04,428.91,181.8,173.6,0.831,413507.2,413507.2,32315,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194735,551579.00
05/25/2016 12:45,2,5.467,ACTIVE,216.00,362.79,59.996,1464194703,"201051344001093","219011344069620",29.78,27.50,0,335.44,427.11,164.9,157.2,0.751,422767.7,422767.7,36752,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194736,551580.00
05/25/2016 12:45,2,6.031,ACTIVE,218.26,367.30,59.981,1464194703,"201051344000900","219011344069620",29.06,28.50,0,339.95,431.92,177.5,169.4,0.809,429215.0,429215.0,31706,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194737,551581.00
05/25/2016 12:45,2,5.691,ACTIVE,218.03,364.29,59.970,1464194703,"201051344000648","219011344069620",29.16,28.80,0,339.95,432.22,167.9,160.2,0.773,421056.0,421056.0,31997,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194737,551582.00
05/25/2016 12:45,2,5.635,ACTIVE,218.03,364.89,59.986,1464194703,"201051344000569","219011344069620",29.04,28.00,0,339.95,432.22,165.8,158.2,0.765,430283.6,430283.6,31630,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194738,551583.00
05/25/2016 12:45,2,5.359,ACTIVE,218.03,363.09,59.944,1464194703,"201051344000983","219011344069620",29.48,28.50,0,339.65,431.02,160.0,152.5,0.756,421779.2,421779.2,32116,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194739,551584.00
05/25/2016 12:45,2,5.336,ACTIVE,218.26,365.19,59.981,1464194703,"201051344001158","219011344069620",29.52,26.30,0,340.55,431.32,159.6,152.1,0.751,416163.9,416163.9,32376,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194740,551585.00
05/25/2016 12:45,2,5.363,ACTIVE,218.26,364.59,59.981,1464194703,"201051344000576","219011344069620",29.30,28.80,0,339.95,431.92,159.3,151.9,0.734,423169.3,423169.3,31783,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194741,551586.00
05/25/2016 12:45,2,6.121,ACTIVE,213.74,371.51,59.975,1464194703,"274151322000087","219011344069620",27.57,47.80,0,332.13,402.46,170.8,162.9,0.636,653711.5,653711.5,25567,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464194742,551587.00
05/25/2016 13:00,2,6.957,ACTIVE,220.06,369.40,59.981,1464195604,"201051344000645","219011344069620",29.08,31.00,0,339.34,432.22,204.9,195.8,0.906,422738.7,422738.7,31921,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195605,551588.00
05/25/2016 13:00,2,6.092,ACTIVE,213.96,363.69,59.970,1464195604,"274151322000085","219011344069620",27.23,36.80,0,335.14,403.37,167.9,160.2,0.645,682014.6,682014.6,25479,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195606,551589.00
05/25/2016 13:00,2,6.584,ACTIVE,218.71,367.60,59.965,1464195604,"201051344000633","219011344069620",29.60,27.30,0,337.84,428.31,197.2,188.4,0.941,413852.4,413852.4,32395,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195607,551590.00
05/25/2016 13:00,2,6.770,ACTIVE,219.84,370.60,59.975,1464195604,"201051344000469","219011344069620",29.00,25.80,0,338.74,432.22,198.8,189.9,0.924,415164.1,415164.1,32333,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195608,551591.00
05/25/2016 13:00,2,6.584,ACTIVE,216.00,364.89,60.002,1464195604,"201051344000646","219011344069620",29.30,26.50,0,331.53,428.31,195.5,186.8,0.932,418741.9,418741.9,36887,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195609,551592.00
05/25/2016 13:00,2,6.463,ACTIVE,214.19,353.47,59.975,1464195604,"274151322000052","219011344069620",29.00,38.00,0,333.33,406.97,189.7,181.1,0.742,695050.4,695050.4,25705,0,0,0,L,1151911521,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195610,551593.00
05/25/2016 13:00,2,6.939,ACTIVE,216.90,365.49,59.981,1464195604,"201051344000585","219011344069620",29.40,28.00,0,336.34,427.11,206.6,197.5,0.968,425506.0,425506.0,36890,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195611,551594.00
05/25/2016 13:00,2,6.855,ACTIVE,215.32,361.29,59.970,1464195604,"201051344001230","219011344069620",29.84,25.00,0,333.63,423.50,207.3,198.2,0.968,422438.0,422438.0,36691,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195612,551595.00
05/25/2016 13:00,2,7.180,ACTIVE,217.35,367.00,59.970,1464195604,"201051344000582","219011344069620",29.34,28.50,0,334.24,430.12,213.3,204.0,0.972,415834.0,415834.0,36857,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195613,551596.00
05/25/2016 13:00,2,7.604,ACTIVE,216.22,367.30,59.981,1464195604,"201051344000955","219011344069620",29.58,27.80,0,328.22,425.91,227.8,217.9,1.078,428103.1,428103.1,36792,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195614,551597.00
05/25/2016 13:00,2,4.738,ACTIVE,214.19,454.16,59.975,1464195604,"274151322000094","219011344069620",40.51,37.30,0,400.36,479.11,193.2,184.5,0.756,561210.3,561210.3,26745,0,0,0,L,1151911521,0,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195614,551598.00
05/25/2016 13:00,2,7.707,ACTIVE,220.97,372.41,59.986,1464195604,"201051344000579","219011344069620",30.00,26.00,0,339.65,434.33,234.0,223.9,1.092,429183.4,429183.4,12405,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195615,551599.00
05/25/2016 13:00,2,7.824,ACTIVE,216.22,365.49,59.975,1464195604,"201051344000890","219011344069620",29.36,26.50,0,331.83,426.51,232.5,222.5,1.078,425274.5,425274.5,36808,0,0,0,L,1122011218,0,124.72,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195616,551600.00
05/25/2016 13:00,2,7.447,ACTIVE,217.13,369.10,59.986,1464195604,"201051344000438","219011344069620",29.90,27.50,0,334.24,428.01,225.1,215.3,1.034,427310.2,427310.2,36813,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195617,551601.00
05/25/2016 13:00,2,7.096,ACTIVE,216.45,364.29,59.981,1464195604,"201051344000417","219011344069620",29.38,27.50,0,333.63,428.01,211.2,201.9,1.008,419818.4,419818.4,36973,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195618,551602.00
05/25/2016 13:00,2,7.926,ACTIVE,214.19,363.69,59.975,1464195604,"274151322000083","219011344069620",28.63,38.80,0,332.13,407.57,229.5,219.6,0.906,688805.3,688805.3,25779,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195619,551603.00
05/25/2016 13:00,2,7.865,ACTIVE,215.32,381.73,59.981,1464195604,"274151322000076","219011344069620",29.36,38.80,0,334.54,406.07,233.8,223.8,0.902,733444.3,733444.3,25776,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195620,551604.00
05/25/2016 13:00,2,7.463,ACTIVE,219.61,371.51,59.954,1464195604,"201051344000868","219011344069620",29.20,27.30,0,336.64,428.61,220.8,211.2,1.003,414297.3,414297.3,32052,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195621,551605.00
05/25/2016 13:00,2,7.771,ACTIVE,213.96,374.81,59.933,1464195604,"274151322000095","219011344069620",29.24,39.30,0,330.93,407.27,230.1,220.2,0.866,725896.3,725896.3,25690,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195622,551606.00
05/25/2016 13:00,2,8.449,ACTIVE,221.64,375.11,59.986,1464195604,"201051344000988","219011344069620",28.82,27.50,0,338.44,433.12,246.5,236.0,1.114,411392.5,411392.5,32350,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195623,551607.00
05/25/2016 13:00,2,8.078,ACTIVE,217.35,366.10,59.954,1464195604,"201051344001025","219011344069620",29.06,28.80,0,333.63,428.01,237.6,227.4,1.056,425236.8,425236.8,36862,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195624,551608.00
05/25/2016 13:00,2,8.172,ACTIVE,221.42,374.81,60.007,1464195604,"201051344000458","219011344069620",29.38,29.50,0,339.65,433.12,242.8,232.4,1.105,422215.8,422215.8,32278,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195624,551609.00
05/25/2016 13:00,2,7.941,ACTIVE,221.64,376.31,59.986,1464195604,"201051344000853","219011344069620",29.00,26.80,0,342.05,432.82,233.3,223.2,1.069,420847.4,420847.4,31874,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195625,551610.00
05/25/2016 13:00,2,7.816,ACTIVE,216.45,366.40,59.975,1464195604,"201051344000685","219011344069620",29.10,26.00,0,334.54,425.61,230.3,220.4,1.114,426835.6,426835.6,36700,0,0,0,L,1122011218,0,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195626,551611.00
05/25/2016 13:00,2,7.738,ACTIVE,218.03,370.00,59.975,1464195604,"201051344000917","219011344069620",29.26,29.00,0,335.14,427.41,229.3,219.4,1.087,423707.1,423707.1,36703,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195627,551612.00
05/25/2016 13:00,2,7.945,ACTIVE,216.67,367.90,59.975,1464195604,"201051344001145","219011344069620",29.20,25.30,0,334.24,427.11,234.5,224.4,1.078,428892.4,428892.4,36554,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195628,551613.00
05/25/2016 13:00,2,7.939,ACTIVE,218.48,370.90,59.991,1464195604,"201051344000651","219011344069620",29.06,31.00,0,334.24,428.31,233.4,223.4,1.065,421163.3,421163.3,36919,0,0,0,L,1122011218,0,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195629,551614.00
05/25/2016 13:00,2,6.643,ACTIVE,213.96,373.61,59.970,1464195604,"274151322000088","219011344069620",27.61,35.20,0,333.03,404.27,185.9,177.5,0.707,665874.9,665874.9,25443,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195630,551615.00
05/25/2016 13:00,2,4.760,ACTIVE,215.09,421.10,59.981,1464195604,"274151322000068","219011344069620",39.10,37.80,0,404.57,479.71,188.7,180.2,0.729,560957.3,560957.3,26955,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195631,551616.00
05/25/2016 13:00,2,7.254,ACTIVE,217.58,366.70,59.981,1464195604,"201051344001135","219011344069620",29.38,28.80,0,335.44,428.31,215.9,206.5,0.990,417225.1,417225.1,36855,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195632,551617.00
05/25/2016 13:00,2,7.486,ACTIVE,218.48,369.10,59.959,1464195604,"201051344000594","219011344069620",29.94,26.80,0,336.34,429.22,227.0,217.2,1.034,426008.0,426008.0,32310,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195633,551618.00
05/25/2016 13:00,2,7.287,ACTIVE,217.35,366.40,59.991,1464195604,"201051344001203","219011344069620",29.44,29.30,0,336.64,428.61,217.2,207.7,1.016,424224.7,424224.7,36888,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195634,551619.00
05/25/2016 13:00,2,6.725,ACTIVE,213.74,373.31,59.986,1464195604,"274151322000054","219011344069620",26.38,38.20,0,331.23,405.77,179.7,171.5,0.689,680147.4,680147.4,25473,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195635,551620.00
05/25/2016 13:00,2,7.371,ACTIVE,218.93,367.90,59.996,1464195604,"201051344000867","219011344069620",28.78,29.80,0,337.54,428.01,215.0,205.6,0.977,413550.5,413550.5,32316,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195636,551621.00
05/25/2016 13:00,2,6.936,ACTIVE,217.13,366.70,59.986,1464195604,"201051344001093","219011344069620",29.18,26.80,0,335.14,427.41,205.0,196.0,0.932,422810.4,422810.4,36753,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195637,551622.00
05/25/2016 13:00,2,7.213,ACTIVE,219.84,373.61,60.007,1464195604,"201051344000900","219011344069620",29.34,28.80,0,338.14,431.32,214.1,204.7,0.963,429258.4,429258.4,31707,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195638,551623.00
05/25/2016 13:00,2,6.930,ACTIVE,219.61,373.01,60.002,1464195604,"201051344000648","219011344069620",29.66,28.80,0,339.65,431.92,208.2,199.0,0.937,421099.0,421099.0,31998,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195639,551624.00
05/25/2016 13:00,2,6.953,ACTIVE,219.61,367.30,59.991,1464195604,"201051344000569","219011344069620",29.16,27.50,0,338.74,432.22,205.3,196.3,0.946,430326.8,430326.8,31631,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195639,551625.00
05/25/2016 13:00,2,7.031,ACTIVE,220.06,372.41,59.981,1464195604,"201051344000983","219011344069620",29.30,28.50,0,338.44,432.82,208.7,199.5,0.981,421822.5,421822.5,32117,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195640,551626.00
05/25/2016 13:00,2,7.318,ACTIVE,220.52,370.30,59.996,1464195604,"201051344001158","219011344069620",29.70,26.80,0,338.74,433.12,220.1,210.5,1.021,416207.4,416207.4,32377,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195641,551627.00
05/25/2016 13:00,2,7.287,ACTIVE,220.29,370.90,59.981,1464195604,"201051344000576","219011344069620",29.10,28.30,0,339.04,433.42,214.6,205.2,0.972,423212.3,423212.3,31784,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195642,551628.00
05/25/2016 13:00,2,7.762,ACTIVE,214.41,360.38,59.975,1464195604,"274151322000087","219011344069620",27.85,47.80,0,333.63,404.27,218.3,208.8,0.831,653749.3,653749.3,25568,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464195643,551629.00
05/25/2016 13:15,2,6.631,ALERT,219.16,367.30,59.954,1464196504,"201051344000645","219011344069620",28.19,32.60,0,311.99,525.10,189.3,180.8,0.853,422795.3,422795.3,31922,0,0,0,L,1122011218,0,124.72,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196506,551630.00
05/25/2016 13:15,2,7.018,ACTIVE,214.19,360.08,59.954,1464196504,"274151322000085","219011344069620",26.50,39.80,0,331.53,407.57,188.5,180.0,0.729,682065.7,682065.7,25480,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196507,551631.00
05/25/2016 13:15,2,7.693,ALERT,218.93,369.40,59.970,1464196504,"201051344000633","219011344069620",28.78,29.00,0,306.28,521.49,224.2,214.5,1.056,413909.3,413909.3,32396,0,0,0,L,1122011218,0,124.72,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196509,551632.00
05/25/2016 13:15,2,7.955,ALERT,220.97,374.21,59.954,1464196504,"201051344000469","219011344069620",28.35,27.00,0,308.69,519.39,228.4,218.5,1.061,415221.0,415221.0,32334,0,0,0,L,1122011218,0,124.94,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196511,551633.00
05/25/2016 13:15,2,7.543,ALERT,216.22,366.10,59.928,1464196504,"201051344000646","219011344069620",28.77,28.50,0,307.18,525.10,219.6,210.1,1.047,418798.8,418798.8,36888,0,0,0,L,1122011218,0,124.49,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196512,551634.00
05/25/2016 13:15,2,7.020,ALERT,213.96,376.92,59.949,1464196504,"274151322000052","219011344069620",28.37,40.20,0,302.37,528.10,201.5,192.5,0.795,695105.0,695105.0,25706,0,0,0,L,1151911521,0,122.01,123.59,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196514,551635.00
05/25/2016 13:15,2,7.516,ALERT,217.35,368.20,59.959,1464196504,"201051344000585","219011344069620",28.61,29.30,0,303.58,521.79,217.7,208.2,1.025,425562.4,425562.4,36891,0,0,0,L,1122011218,0,124.27,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196516,551636.00
05/25/2016 13:15,2,7.363,ALERT,215.54,367.30,59.949,1464196504,"201051344001230","219011344069620",28.96,26.80,0,303.28,524.50,215.8,206.4,0.994,422494.1,422494.1,36692,0,0,0,L,1122011218,0,124.04,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196518,551637.00
05/25/2016 13:15,2,8.150,ACTIVE,217.80,368.80,59.965,1464196504,"201051344000582","219011344069620",27.91,30.50,0,329.43,431.92,230.8,220.8,1.069,415891.2,415891.2,36858,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196519,551638.00
05/25/2016 13:15,2,7.553,ALERT,216.22,366.70,59.965,1464196504,"201051344000955","219011344069620",29.32,29.80,0,303.88,528.40,224.4,214.6,1.061,428159.9,428159.9,36793,0,0,0,L,1122011218,0,124.04,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196520,551639.00
05/25/2016 13:15,2,5.855,ALERT,214.19,443.94,59.959,1464196504,"274151322000094","219011344069620",39.46,36.30,0,302.37,525.10,235.4,225.3,0.932,561247.2,561247.2,26746,0,0,0,L,1151911521,0,122.23,124.04,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196522,551640.00
05/25/2016 13:15,2,7.705,ALERT,221.87,374.81,59.938,1464196504,"201051344000579","219011344069620",32.38,27.50,0,309.29,526.60,252.1,241.4,1.198,429241.1,429241.1,12406,0,0,0,L,1122011218,0,125.62,125.62,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196524,551641.00
05/25/2016 13:15,2,7.801,ALERT,217.35,365.80,60.007,1464196504,"201051344000890","219011344069620",31.97,28.50,0,303.88,524.20,252.5,241.8,1.162,425330.8,425330.8,36809,0,0,0,L,1122011218,0,124.94,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196526,551642.00
05/25/2016 13:15,2,7.693,ALERT,218.26,370.30,59.959,1464196504,"201051344000438","219011344069620",32.34,28.30,0,303.88,524.80,251.9,241.3,1.167,427367.0,427367.0,36814,0,0,0,L,1122011218,0,125.17,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196528,551643.00
05/25/2016 13:15,2,7.965,ALERT,217.80,367.90,59.959,1464196504,"201051344000417","219011344069620",31.53,29.30,0,302.98,518.18,253.5,242.8,1.202,419875.5,419875.5,36974,0,0,0,L,1122011218,0,124.72,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196530,551644.00
05/25/2016 13:15,2,8.350,ALERT,213.74,352.87,60.002,1464196504,"274151322000083","219011344069620",30.18,42.50,0,302.37,535.62,254.9,244.1,1.003,688860.4,688860.4,25780,0,0,0,L,1151911521,0,122.23,123.59,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196532,551645.00
05/25/2016 13:15,2,7.930,ALERT,215.32,384.73,59.949,1464196504,"274151322000076","219011344069620",31.81,41.00,0,302.68,528.10,252.5,241.8,0.990,733501.2,733501.2,25777,0,0,0,L,1151911521,0,123.14,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196533,551646.00
05/25/2016 13:15,2,7.969,ALERT,219.84,369.10,59.986,1464196504,"201051344000868","219011344069620",31.45,29.00,0,307.48,522.09,253.5,242.8,1.140,414354.3,414354.3,32053,0,0,0,L,1122011218,0,124.72,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196535,551647.00
05/25/2016 13:15,2,8.021,ALERT,214.19,383.53,59.949,1464196504,"274151322000095","219011344069620",31.39,41.30,0,303.28,527.80,254.1,243.3,0.963,725953.1,725953.1,25691,0,0,0,L,1151911521,0,123.14,123.36,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196537,551648.00
05/25/2016 13:15,2,8.000,ALERT,221.64,376.62,59.991,1464196504,"201051344000988","219011344069620",31.45,28.80,0,305.38,521.19,254.7,243.9,1.167,411450.1,411450.1,32351,0,0,0,L,1122011218,0,125.40,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196539,551649.00
05/25/2016 13:15,2,7.936,ACTIVE,218.71,370.60,59.965,1464196504,"201051344001025","219011344069620",31.57,31.30,0,329.43,428.61,253.2,242.4,1.140,425295.1,425295.1,36863,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196540,551650.00
05/25/2016 13:15,2,7.811,ALERT,221.87,374.21,59.970,1464196504,"201051344000458","219011344069620",32.03,31.80,0,307.48,521.19,252.6,241.9,1.162,422273.3,422273.3,32279,0,0,0,L,1122011218,0,125.85,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196542,551651.00
05/25/2016 13:15,2,7.723,ALERT,221.87,373.61,59.959,1464196504,"201051344000853","219011344069620",31.41,28.80,0,307.48,525.70,245.1,234.6,1.136,420905.0,420905.0,31875,0,0,0,L,1122011218,0,126.07,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196544,551652.00
05/25/2016 13:15,2,7.877,ALERT,217.35,366.10,59.928,1464196504,"201051344000685","219011344069620",31.81,27.80,0,302.68,516.08,253.2,242.5,1.215,426893.6,426893.6,36701,0,0,0,L,1122011218,0,125.17,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196546,551653.00
05/25/2016 13:15,2,7.949,ALERT,218.93,373.01,59.970,1464196504,"201051344000917","219011344069620",31.67,31.00,0,302.68,523.90,254.5,243.7,1.193,423764.5,423764.5,36704,0,0,0,L,1122011218,0,125.17,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196547,551654.00
05/25/2016 13:15,2,7.752,ALERT,217.35,367.00,59.981,1464196504,"201051344001145","219011344069620",32.26,26.30,0,304.18,523.29,252.8,242.1,1.145,428950.1,428950.1,36555,0,0,0,L,1122011218,0,124.49,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196549,551655.00
05/25/2016 13:15,2,7.840,ALERT,218.71,372.41,59.959,1464196504,"201051344000651","219011344069620",30.06,32.40,0,303.88,527.20,238.2,228.0,1.065,421221.1,421221.1,36920,0,0,0,L,1122011218,0,125.62,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196551,551656.00
05/25/2016 13:15,2,6.936,ACTIVE,213.74,359.18,59.970,1464196504,"274151322000088","219011344069620",26.50,39.00,0,332.13,407.27,186.1,177.6,0.707,665928.4,665928.4,25444,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196552,551657.00
05/25/2016 13:15,2,5.176,ALERT,215.32,423.81,59.970,1464196504,"274151322000068","219011344069620",39.32,39.30,0,303.28,525.40,206.4,197.3,0.795,561006.3,561006.3,26956,0,0,0,L,1151911521,0,123.14,124.04,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196554,551658.00
05/25/2016 13:15,2,8.416,ALERT,218.48,370.00,59.981,1464196504,"201051344001135","219011344069620",28.88,31.50,0,304.18,518.18,246.2,235.7,1.127,417282.8,417282.8,36856,0,0,0,L,1122011218,0,125.17,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196555,551659.00
05/25/2016 13:15,2,8.270,ALERT,218.48,373.91,59.970,1464196504,"201051344000594","219011344069620",29.24,27.80,0,305.98,524.80,245.2,234.8,1.136,426066.6,426066.6,32311,0,0,0,L,1122011218,0,124.27,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196557,551660.00
05/25/2016 13:15,2,8.139,ALERT,218.93,369.40,59.959,1464196504,"201051344001203","219011344069620",31.05,31.00,0,304.18,521.19,255.8,244.9,1.220,424281.9,424281.9,36889,0,0,0,L,1122011218,0,125.85,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196559,551661.00
05/25/2016 13:15,2,9.254,ACTIVE,214.87,356.78,59.970,1464196504,"274151322000054","219011344069620",26.44,41.00,0,331.83,409.38,247.4,236.8,0.932,680201.4,680201.4,25474,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196560,551662.00
05/25/2016 13:15,2,8.059,ALERT,220.06,373.91,59.944,1464196504,"201051344000867","219011344069620",31.19,31.50,0,306.58,523.29,254.2,243.5,1.145,413608.7,413608.7,32317,0,0,0,L,1122011218,0,125.17,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196562,551663.00
05/25/2016 13:15,2,8.297,ALERT,218.93,373.31,59.959,1464196504,"201051344001093","219011344069620",30.34,28.50,0,305.38,523.29,254.8,244.0,1.127,422868.6,422868.6,36754,0,0,0,L,1122011218,0,125.40,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196563,551664.00
05/25/2016 13:15,2,8.551,ALERT,220.97,376.31,59.975,1464196504,"201051344000900","219011344069620",29.40,30.50,0,308.09,517.88,254.6,243.8,1.158,429316.8,429316.8,31708,0,0,0,L,1122011218,0,125.40,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196565,551665.00
05/25/2016 13:15,2,7.932,ALERT,220.97,374.21,59.981,1464196504,"201051344000648","219011344069620",31.69,30.00,0,306.58,520.29,253.9,243.1,1.153,421157.3,421157.3,31999,0,0,0,L,1122011218,0,124.94,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196567,551666.00
05/25/2016 13:15,2,8.014,ALERT,221.19,373.61,59.965,1464196504,"201051344000569","219011344069620",31.29,30.00,0,308.69,523.29,253.4,242.6,1.158,430384.8,430384.8,31632,0,0,0,L,1122011218,0,124.94,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196569,551667.00
05/25/2016 13:15,2,7.996,ALERT,221.64,377.52,59.986,1464196504,"201051344000983","219011344069620",31.47,31.00,0,308.09,525.10,254.1,243.3,1.184,421881.0,421881.0,32118,0,0,0,L,1122011218,0,125.62,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196571,551668.00
05/25/2016 13:15,2,7.713,ALERT,221.42,369.40,59.975,1464196504,"201051344001158","219011344069620",31.03,28.00,0,306.88,518.79,241.8,231.5,1.047,416266.0,416266.0,32378,0,0,0,L,1122011218,0,125.40,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196572,551669.00
05/25/2016 13:15,2,7.023,ALERT,220.29,371.81,59.991,1464196504,"201051344000576","219011344069620",29.86,30.50,0,309.59,519.99,212.8,203.5,0.986,423270.9,423270.9,31785,0,0,0,L,1122011218,0,124.94,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196574,551670.00
05/25/2016 13:15,2,7.871,ACTIVE,213.96,359.78,59.975,1464196504,"274151322000087","219011344069620",27.57,50.20,0,330.93,408.48,220.1,210.5,0.849,653803.3,653803.3,25569,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464196575,551671.00
05/25/2016 13:30,2,8.879,ALERT,221.19,375.71,59.959,1464197403,"201051344000645","219011344069620",28.07,33.30,0,309.59,525.10,252.4,241.7,1.127,422849.2,422849.2,31924,0,0,0,L,1122011218,0,125.62,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197405,551672.00
05/25/2016 13:30,2,8.777,ACTIVE,214.41,375.71,59.959,1464197403,"274151322000085","219011344069620",26.04,40.00,0,332.43,407.27,231.1,221.1,0.888,682113.1,682113.1,25481,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197406,551673.00
05/25/2016 13:30,2,7.873,ALERT,220.29,373.91,59.959,1464197403,"201051344000633","219011344069620",31.93,30.50,0,305.38,521.19,254.6,243.8,1.233,413964.0,413964.0,32398,0,0,0,L,1122011218,0,125.17,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197408,551674.00
05/25/2016 13:30,2,8.021,ALERT,221.87,374.21,59.959,1464197403,"201051344000469","219011344069620",31.35,28.30,0,307.48,520.59,254.6,243.8,1.180,415275.2,415275.2,32336,0,0,0,L,1122011218,0,125.40,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197409,551675.00
05/25/2016 13:30,2,8.555,ALERT,217.80,371.21,59.975,1464197403,"201051344000646","219011344069620",29.30,28.80,0,305.08,526.60,253.8,243.1,1.180,418852.2,418852.2,36890,0,0,0,L,1122011218,0,124.94,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197411,551676.00
05/25/2016 13:30,2,6.840,ALERT,214.19,364.59,59.959,1464197403,"274151322000052","219011344069620",28.69,40.80,0,302.37,524.20,198.2,189.3,0.778,695156.5,695156.5,25708,0,0,0,L,1151911521,0,122.23,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197413,551677.00
05/25/2016 13:30,2,6.953,ALERT,217.80,367.30,59.949,1464197403,"201051344000585","219011344069620",29.16,30.00,0,307.18,521.49,205.6,196.5,0.963,425616.6,425616.6,36893,0,0,0,L,1122011218,0,124.27,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197415,551678.00
05/25/2016 13:30,2,7.037,ALERT,215.77,363.69,59.981,1464197403,"201051344001230","219011344069620",28.94,27.30,0,305.38,520.89,206.3,197.2,0.981,422547.8,422547.8,36694,0,0,0,L,1122011218,0,124.04,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197417,551679.00
05/25/2016 13:30,2,7.125,ALERT,218.03,368.20,59.975,1464197403,"201051344000582","219011344069620",29.26,30.80,0,307.78,518.79,211.4,202.2,0.981,415945.0,415945.0,36859,0,0,0,L,1122011218,0,124.72,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197419,551680.00
05/25/2016 13:30,2,7.826,ALERT,216.90,369.70,59.944,1464197403,"201051344000955","219011344069620",29.50,30.30,0,306.58,527.50,233.7,223.6,1.100,428213.7,428213.7,36795,0,0,0,L,1122011218,0,124.04,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197420,551681.00
05/25/2016 13:30,2,4.680,ACTIVE,213.74,428.91,59.970,1464197403,"274151322000094","219011344069620",39.56,39.30,0,376.92,478.21,188.3,179.9,0.742,561295.3,561295.3,26748,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197421,551682.00
05/25/2016 13:30,2,7.826,ALERT,220.74,375.41,59.965,1464197403,"201051344000579","219011344069620",29.52,28.00,0,308.99,527.50,233.8,223.8,1.092,429296.3,429296.3,12408,0,0,0,L,1122011218,0,125.17,125.17,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197423,551683.00
05/25/2016 13:30,2,8.107,ALERT,216.90,368.20,59.959,1464197403,"201051344000890","219011344069620",28.61,28.50,0,305.68,524.50,235.0,224.9,1.078,425384.9,425384.9,36811,0,0,0,L,1122011218,0,124.49,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197425,551684.00
05/25/2016 13:30,2,8.508,ALERT,217.80,371.81,59.965,1464197403,"201051344000438","219011344069620",29.28,30.00,0,305.98,523.29,252.3,241.6,1.171,427421.0,427421.0,36816,0,0,0,L,1122011218,0,124.94,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197427,551685.00
05/25/2016 13:30,2,7.734,ACTIVE,216.90,368.80,60.002,1464197403,"201051344000417","219011344069620",28.75,29.30,0,332.13,427.71,225.1,215.3,1.061,419929.3,419929.3,36976,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197428,551686.00
05/25/2016 13:30,2,6.914,ACTIVE,213.29,356.78,59.996,1464197403,"274151322000083","219011344069620",28.57,43.00,0,327.32,407.57,199.7,190.9,0.791,688911.7,688911.7,25782,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197428,551687.00
05/25/2016 13:30,2,7.164,ALERT,214.41,354.97,59.928,1464197403,"274151322000076","219011344069620",29.26,41.50,0,302.07,527.80,212.0,202.7,0.822,733554.0,733554.0,25779,0,0,0,L,1151911521,0,122.68,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197430,551688.00
05/25/2016 13:30,2,7.463,ALERT,218.71,369.10,59.970,1464197403,"201051344000868","219011344069620",28.51,29.30,0,311.09,522.39,215.3,205.9,0.972,414408.0,414408.0,32055,0,0,0,L,1122011218,0,124.04,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197432,551689.00
05/25/2016 13:30,2,8.012,ALERT,213.74,360.99,59.981,1464197403,"274151322000095","219011344069620",29.04,42.00,0,302.98,525.40,235.6,225.4,0.888,726006.3,726006.3,25693,0,0,0,L,1151911521,0,122.91,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197434,551690.00
05/25/2016 13:30,2,8.232,ALERT,220.97,373.91,59.970,1464197403,"201051344000988","219011344069620",28.49,29.80,0,309.89,434.33,237.6,227.4,1.100,411504.3,411504.3,32353,0,0,0,L,1122011218,0,125.17,125.40,0002,27,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197436,551691.00
05/25/2016 13:30,2,8.342,ALERT,218.48,369.40,59.975,1464197403,"201051344001025","219011344069620",28.59,32.20,0,305.98,521.49,241.3,231.0,1.074,425348.9,425348.9,36864,0,0,0,L,1122011218,0,124.94,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197438,551692.00
05/25/2016 13:30,2,8.221,ALERT,221.19,373.31,59.949,1464197403,"201051344000458","219011344069620",29.32,33.00,0,308.39,521.49,244.0,233.6,1.145,422327.6,422327.6,32281,0,0,0,L,1122011218,0,125.40,125.40,0002,28,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197439,551693.00
05/25/2016 13:30,2,8.357,ACTIVE,221.87,378.42,59.970,1464197403,"201051344000853","219011344069620",28.65,29.30,0,324.62,434.93,242.5,232.1,1.131,420959.4,420959.4,31877,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197440,551694.00
05/25/2016 13:30,2,8.215,ALERT,216.90,370.00,59.959,1464197403,"201051344000685","219011344069620",29.66,28.30,0,305.08,515.48,246.7,236.2,1.176,426947.8,426947.8,36703,0,0,0,L,1122011218,0,124.94,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197442,551695.00
05/25/2016 13:30,2,8.141,ALERT,218.26,370.30,59.970,1464197403,"201051344000917","219011344069620",28.98,32.00,0,305.08,520.59,238.7,228.5,1.114,423817.9,423817.9,36706,0,0,0,L,1122011218,0,124.72,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197444,551696.00
05/25/2016 13:30,2,7.652,ALERT,217.13,367.60,59.970,1464197403,"201051344001145","219011344069620",29.32,27.80,0,305.08,522.99,227.3,217.5,1.039,429003.8,429003.8,36557,0,0,0,L,1122011218,0,124.27,123.14,0400,26,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197446,551697.00
05/25/2016 13:30,2,8.230,ALERT,218.71,371.51,59.981,1464197403,"201051344000651","219011344069620",28.57,33.00,0,306.28,527.50,238.4,228.1,1.092,421275.0,421275.0,36922,0,0,0,L,1122011218,0,125.62,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197448,551698.00
05/25/2016 13:30,2,6.678,ACTIVE,213.74,354.37,59.965,1464197403,"274151322000088","219011344069620",27.19,39.80,0,329.43,406.97,184.2,175.9,0.698,665976.2,665976.2,25445,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197449,551699.00
05/25/2016 13:30,2,4.883,ACTIVE,214.64,440.04,59.970,1464197403,"274151322000068","219011344069620",38.96,40.00,0,379.32,480.31,192.9,184.3,0.747,561054.0,561054.0,26958,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197450,551700.00
05/25/2016 13:30,2,7.162,ALERT,217.35,367.60,59.965,1464197403,"201051344001135","219011344069620",29.10,32.00,0,307.78,517.28,211.0,201.7,0.977,417336.4,417336.4,36858,0,0,0,L,1122011218,0,124.72,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197452,551701.00
05/25/2016 13:30,2,7.217,ALERT,218.03,368.80,59.981,1464197403,"201051344000594","219011344069620",29.16,29.30,0,307.18,523.59,213.2,203.9,0.968,426121.6,426121.6,32313,0,0,0,L,1122011218,0,124.04,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197453,551702.00
05/25/2016 13:30,2,6.947,ALERT,217.35,365.19,59.959,1464197403,"201051344001203","219011344069620",28.77,31.80,0,306.28,516.68,202.1,193.2,0.937,424335.8,424335.8,36891,0,0,0,L,1122011218,0,124.94,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197455,551703.00
05/25/2016 13:30,2,7.352,ACTIVE,213.74,360.99,59.949,1464197403,"274151322000054","219011344069620",26.56,41.80,0,326.12,408.18,197.6,188.8,0.760,680249.3,680249.3,25475,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197456,551704.00
