ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 13:30,2,7.889,ALERT,219.39,368.50,59.970,1464197403,"201051344000867","219011344069620",29.40,31.80,0,310.19,521.49,234.7,224.6,1.034,413662.6,413662.6,32319,0,0,0,L,1122011218,0,124.72,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197458,551705.00
05/25/2016 13:30,2,7.676,ALERT,217.80,368.20,59.965,1464197403,"201051344001093","219011344069620",28.75,29.50,0,307.18,518.49,223.3,213.6,1.016,422921.9,422921.9,36756,0,0,0,L,1122011218,0,124.72,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197460,551706.00
05/25/2016 13:30,2,7.617,ALERT,219.61,371.51,59.965,1464197403,"201051344000900","219011344069620",28.31,31.50,0,309.89,517.58,218.0,208.5,0.963,429370.8,429370.8,31710,0,0,0,L,1122011218,0,124.94,124.49,0002,29,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197461,551707.00
05/25/2016 13:30,2,5.879,ALERT,218.48,367.00,59.970,1464197403,"201051344000648","219011344069620",28.51,31.50,0,307.48,520.29,169.6,161.7,0.782,421210.8,421210.8,32001,0,0,0,L,1122011218,0,123.81,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197463,551708.00
05/25/2016 13:30,2,6.102,ALERT,218.26,364.89,59.970,1464197403,"201051344000569","219011344069620",28.43,30.80,0,309.89,521.79,175.7,167.7,0.818,430438.5,430438.5,31634,0,0,0,L,1122011218,0,123.59,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197465,551709.00
05/25/2016 13:30,2,6.928,ACTIVE,219.61,370.30,59.959,1464197403,"201051344000983","219011344069620",27.89,30.80,0,323.41,440.94,196.1,187.4,0.946,421935.0,421935.0,32120,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197466,551710.00
05/25/2016 13:30,2,7.779,ALERT,220.52,370.90,59.959,1464197403,"201051344001158","219011344069620",29.16,29.30,0,299.37,518.79,229.7,219.8,1.047,416319.7,416319.7,32380,0,0,0,L,1122011218,0,124.94,124.94,0002,27,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197468,551711.00
05/25/2016 13:30,2,8.090,ALERT,220.97,373.91,59.986,1464197403,"201051344000576","219011344069620",28.57,31.80,0,310.19,519.99,233.9,223.9,1.061,423324.1,423324.1,31787,0,0,0,L,1122011218,0,125.40,124.94,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197470,551712.00
05/25/2016 13:30,2,7.188,ACTIVE,213.51,367.90,59.944,1464197403,"274151322000087","219011344069620",26.90,49.80,0,328.52,408.48,195.5,186.8,0.729,653850.6,653850.6,25570,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464197470,551713.00
05/25/2016 13:45,2,8.549,ACTIVE,220.97,375.11,59.975,1464198303,"201051344000645","219011344069620",28.33,33.80,0,339.65,431.02,245.2,234.8,1.087,422904.8,422904.8,31926,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198304,551714.00
05/25/2016 13:45,2,7.875,ACTIVE,214.19,355.88,59.954,1464198303,"274151322000085","219011344069620",26.16,42.00,0,334.84,402.46,208.4,199.2,0.804,682160.6,682160.6,25482,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198305,551715.00
05/25/2016 13:45,2,8.537,ACTIVE,219.84,374.81,59.954,1464198303,"201051344000633","219011344069620",28.78,30.50,0,337.24,428.61,248.8,238.2,1.158,414020.1,414020.1,32400,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198306,551716.00
05/25/2016 13:45,2,8.434,ACTIVE,221.64,376.92,59.965,1464198303,"201051344000469","219011344069620",28.84,28.30,0,338.44,432.52,246.3,235.8,1.136,415330.9,415330.9,32338,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198308,551717.00
05/25/2016 13:45,2,8.426,ACTIVE,217.13,371.81,59.954,1464198303,"201051344000646","219011344069620",28.86,29.50,0,332.43,426.51,246.3,235.8,1.136,418907.7,418907.7,36892,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198308,551718.00
05/25/2016 13:45,2,8.020,ACTIVE,214.19,380.52,59.954,1464198303,"274151322000052","219011344069620",28.47,42.00,0,329.13,406.97,231.1,221.1,0.902,695208.7,695208.7,25710,0,0,0,L,1151911521,0,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198309,551719.00
05/25/2016 13:45,2,8.586,ACTIVE,218.93,373.01,59.954,1464198303,"201051344000585","219011344069620",28.51,30.80,0,335.44,427.41,247.8,237.3,1.149,425672.3,425672.3,36895,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198310,551720.00
05/25/2016 13:45,2,8.262,ACTIVE,216.90,370.30,59.959,1464198303,"201051344001230","219011344069620",29.30,27.50,0,333.33,423.81,245.3,234.8,1.087,422602.9,422602.9,36696,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198311,551721.00
05/25/2016 13:45,2,8.334,ACTIVE,218.71,370.60,59.949,1464198303,"201051344000582","219011344069620",28.90,31.30,0,333.93,430.42,243.8,233.4,1.096,416000.0,416000.0,36861,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198312,551722.00
05/25/2016 13:45,2,8.414,ACTIVE,217.58,370.90,59.922,1464198303,"201051344000955","219011344069620",29.04,31.00,0,333.63,422.90,247.4,236.9,1.162,428269.4,428269.4,36797,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198313,551723.00
05/25/2016 13:45,2,5.301,ACTIVE,214.19,445.15,59.949,1464198303,"274151322000094","219011344069620",39.50,40.80,0,398.56,470.39,210.5,201.3,0.826,561343.1,561343.1,26749,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198314,551724.00
05/25/2016 13:45,2,8.459,ACTIVE,221.42,376.92,59.949,1464198303,"201051344000579","219011344069620",29.44,28.80,0,339.95,433.12,252.2,241.5,1.162,429352.6,429352.6,12410,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198315,551725.00
05/25/2016 13:45,2,8.426,ACTIVE,217.13,367.60,59.954,1464198303,"201051344000890","219011344069620",28.71,29.30,0,333.63,423.81,244.8,234.4,1.109,425440.0,425440.0,36813,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198316,551726.00
05/25/2016 13:45,2,8.291,ACTIVE,218.03,371.21,59.959,1464198303,"201051344000438","219011344069620",29.52,30.30,0,333.63,428.01,247.8,237.2,1.153,427476.6,427476.6,36818,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198317,551727.00
05/25/2016 13:45,2,8.389,ACTIVE,217.35,368.20,59.954,1464198303,"201051344000417","219011344069620",28.55,30.50,0,333.03,423.81,242.4,232.1,1.145,419983.7,419983.7,36977,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198317,551728.00
05/25/2016 13:45,2,7.922,ACTIVE,213.74,383.53,59.949,1464198303,"274151322000083","219011344069620",28.51,44.00,0,329.43,406.67,228.8,218.9,0.915,688963.1,688963.1,25783,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198318,551729.00
05/25/2016 13:45,2,8.479,ACTIVE,214.87,385.33,59.933,1464198303,"274151322000076","219011344069620",28.67,43.40,0,333.93,408.18,245.7,235.3,1.003,733609.1,733609.1,25781,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198319,551730.00
05/25/2016 13:45,2,8.590,ACTIVE,219.61,374.51,59.970,1464198303,"201051344000868","219011344069620",28.25,31.00,0,337.54,428.91,245.6,235.1,1.100,414463.0,414463.0,32057,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198320,551731.00
05/25/2016 13:45,2,8.340,ACTIVE,213.74,359.18,59.981,1464198303,"274151322000095","219011344069620",28.92,43.60,0,328.22,407.87,244.1,233.7,0.919,726061.0,726061.0,25695,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198321,551732.00
05/25/2016 13:45,2,8.680,ACTIVE,221.19,376.92,59.954,1464198303,"201051344000988","219011344069620",28.23,29.50,0,338.74,433.12,248.3,237.8,1.123,411559.5,411559.5,32355,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198322,551733.00
05/25/2016 13:45,2,8.633,ACTIVE,218.48,369.10,59.965,1464198303,"201051344001025","219011344069620",28.51,32.20,0,334.54,428.01,249.1,238.5,1.109,425404.0,425404.0,36866,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198323,551734.00
05/25/2016 13:45,2,8.561,ACTIVE,221.19,374.51,59.959,1464198303,"201051344000458","219011344069620",28.82,33.30,0,339.04,432.22,249.8,239.2,1.176,422382.8,422382.8,32283,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198324,551735.00
05/25/2016 13:45,2,8.547,ACTIVE,221.42,376.62,59.986,1464198303,"201051344000853","219011344069620",28.67,30.50,0,341.75,432.82,248.2,237.6,1.145,421014.3,421014.3,31878,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198325,551736.00
05/25/2016 13:45,2,8.434,ACTIVE,216.90,368.50,59.907,1464198303,"201051344000685","219011344069620",29.38,28.50,0,333.03,422.90,250.8,240.1,1.207,427003.1,427003.1,36705,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198326,551737.00
05/25/2016 13:45,2,8.430,ACTIVE,218.48,373.61,59.917,1464198303,"201051344000917","219011344069620",28.90,32.20,0,333.33,429.82,246.8,236.3,1.149,423872.3,423872.3,36708,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198327,551738.00
05/25/2016 13:45,2,8.350,ACTIVE,216.90,369.70,59.949,1464198303,"201051344001145","219011344069620",29.44,29.00,0,332.13,423.81,249.0,238.4,1.140,429058.7,429058.7,36559,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198328,551739.00
05/25/2016 13:45,2,8.424,ACTIVE,218.93,371.51,59.928,1464198303,"201051344000651","219011344069620",29.02,34.30,0,335.44,428.31,247.6,237.0,1.123,421329.7,421329.7,36924,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198329,551740.00
05/25/2016 13:45,2,7.932,ACTIVE,213.74,376.01,59.944,1464198303,"274151322000088","219011344069620",26.68,40.40,0,329.73,403.67,214.1,204.7,0.813,666023.7,666023.7,25446,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198329,551741.00
05/25/2016 13:45,2,5.355,ACTIVE,214.87,436.43,59.949,1464198303,"274151322000068","219011344069620",39.56,40.20,0,393.15,474.30,214.5,205.1,0.826,561101.3,561101.3,26959,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198330,551742.00
05/25/2016 13:45,2,8.318,ACTIVE,218.26,370.30,59.949,1464198303,"201051344001135","219011344069620",29.16,32.40,0,333.93,428.31,245.5,235.0,1.127,417390.8,417390.8,36860,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198332,551743.00
05/25/2016 13:45,2,8.404,ACTIVE,218.71,371.81,59.949,1464198303,"201051344000594","219011344069620",29.90,30.00,0,336.64,429.52,254.3,243.6,1.158,426177.3,426177.3,32315,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198333,551744.00
05/25/2016 13:45,2,8.514,ACTIVE,218.71,370.60,59.965,1464198303,"201051344001203","219011344069620",28.77,32.00,0,336.04,429.22,247.7,237.2,1.149,424390.4,424390.4,36893,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198333,551745.00
05/25/2016 13:45,2,7.941,ACTIVE,213.96,367.00,59.949,1464198303,"274151322000054","219011344069620",26.78,42.50,0,331.83,404.57,215.6,206.2,0.831,680297.0,680297.0,25476,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198334,551746.00
05/25/2016 13:45,2,8.607,ACTIVE,219.61,371.81,59.949,1464198303,"201051344000867","219011344069620",28.41,33.00,0,339.34,428.31,247.6,237.1,1.123,413717.2,413717.2,32321,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198335,551747.00
05/25/2016 13:45,2,8.188,ACTIVE,218.71,371.21,59.944,1464198303,"201051344001093","219011344069620",29.44,29.80,0,334.54,428.91,243.9,233.5,1.105,422975.8,422975.8,36758,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198336,551748.00
05/25/2016 13:45,2,8.492,ACTIVE,220.74,376.92,59.949,1464198303,"201051344000900","219011344069620",29.12,31.50,0,338.14,432.22,250.2,239.6,1.114,429425.6,429425.6,31712,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198337,551749.00
05/25/2016 13:45,2,8.408,ACTIVE,220.74,376.01,59.949,1464198303,"201051344000648","219011344069620",29.16,31.80,0,339.34,432.52,248.4,237.8,1.131,421265.1,421265.1,32003,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198338,551750.00
05/25/2016 13:45,2,8.596,ACTIVE,220.97,372.71,59.959,1464198303,"201051344000569","219011344069620",28.55,31.50,0,338.74,432.52,248.3,237.7,1.136,430492.6,430492.6,31636,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198339,551751.00
05/25/2016 13:45,2,8.576,ACTIVE,221.19,374.21,59.959,1464198303,"201051344000983","219011344069620",28.71,31.80,0,338.74,432.82,249.3,238.7,1.153,421989.3,421989.3,32121,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198340,551752.00
05/25/2016 13:45,2,8.584,ACTIVE,221.42,374.81,59.959,1464198303,"201051344001158","219011344069620",28.88,29.30,0,339.95,432.52,251.1,240.4,1.149,416374.2,416374.2,32382,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198341,551753.00
05/25/2016 13:45,2,8.684,ACTIVE,220.97,374.51,59.954,1464198303,"201051344000576","219011344069620",28.23,32.20,0,339.65,432.82,248.1,237.5,1.127,423378.1,423378.1,31789,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198342,551754.00
05/25/2016 13:45,2,7.969,ACTIVE,214.19,357.98,59.944,1464198303,"274151322000087","219011344069620",26.74,52.80,0,331.23,401.86,215.8,206.3,0.809,653897.6,653897.6,25571,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464198343,551755.00
05/25/2016 14:00,2,8.104,ACTIVE,220.74,373.31,59.954,1464199203,"201051344000645","219011344069620",28.33,35.20,0,339.34,432.22,232.3,222.3,1.043,422964.1,422964.1,31927,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199204,551756.00
05/25/2016 14:00,2,7.453,ACTIVE,213.96,365.49,59.965,1464199203,"274151322000085","219011344069620",26.08,43.00,0,333.33,400.96,196.8,188.0,0.756,682211.0,682211.0,25483,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199205,551757.00
05/25/2016 14:00,2,8.271,ACTIVE,219.61,375.41,59.954,1464199203,"201051344000633","219011344069620",28.45,32.20,0,338.14,428.91,238.2,228.0,1.127,414079.7,414079.7,32401,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199206,551758.00
05/25/2016 14:00,2,8.301,ACTIVE,221.42,374.81,60.007,1464199203,"201051344000469","219011344069620",28.47,28.50,0,339.04,433.42,239.3,229.1,1.105,415390.2,415390.2,32339,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199207,551759.00
05/25/2016 14:00,2,8.227,ACTIVE,217.13,370.60,60.012,1464199203,"201051344000646","219011344069620",28.75,29.50,0,332.13,429.82,239.4,229.1,1.118,418967.0,418967.0,36893,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199208,551760.00
05/25/2016 14:00,2,7.799,ACTIVE,214.19,355.58,59.986,1464199203,"274151322000052","219011344069620",28.45,43.20,0,333.03,406.07,224.6,214.8,0.893,695264.5,695264.5,25711,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199209,551761.00
05/25/2016 14:00,2,8.432,ACTIVE,218.71,370.90,59.991,1464199203,"201051344000585","219011344069620",28.77,31.30,0,335.74,428.01,245.6,235.2,1.131,425731.7,425731.7,36896,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199210,551762.00
05/25/2016 14:00,2,8.279,ACTIVE,216.90,368.80,59.954,1464199203,"201051344001230","219011344069620",29.18,28.00,0,332.73,424.41,244.4,234.0,1.123,422662.0,422662.0,36697,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199211,551763.00
05/25/2016 14:00,2,8.406,ACTIVE,218.71,371.51,59.986,1464199203,"201051344000582","219011344069620",28.88,32.60,0,334.54,430.42,245.8,235.4,1.123,416059.0,416059.0,36862,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199212,551764.00
05/25/2016 14:00,2,8.521,ACTIVE,217.35,371.81,60.002,1464199203,"201051344000955","219011344069620",28.98,32.40,0,333.03,428.01,250.0,239.4,1.167,428328.8,428328.8,36798,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199212,551765.00
05/25/2016 14:00,2,5.393,ACTIVE,214.19,440.64,59.981,1464199203,"274151322000094","219011344069620",39.32,41.00,0,396.75,470.09,214.9,205.5,0.849,561394.6,561394.6,26750,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199213,551766.00
05/25/2016 14:00,2,8.260,ACTIVE,221.64,374.21,59.975,1464199203,"201051344000579","219011344069620",30.45,29.30,0,339.04,433.42,254.7,243.9,1.193,429412.6,429412.6,12411,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199214,551767.00
05/25/2016 14:00,2,8.611,ACTIVE,217.35,369.70,59.933,1464199203,"201051344000890","219011344069620",28.63,30.50,0,331.83,426.51,249.6,239.0,1.123,425499.2,425499.2,36814,0,0,0,L,1122011218,0,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199215,551768.00
05/25/2016 14:00,2,8.537,ACTIVE,218.26,372.41,60.018,1464199203,"201051344000438","219011344069620",29.08,31.00,0,333.33,428.31,251.4,240.7,1.176,427536.1,427536.1,36819,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199216,551769.00
05/25/2016 14:00,2,8.484,ACTIVE,217.58,369.70,60.002,1464199203,"201051344000417","219011344069620",28.65,30.50,0,333.33,428.01,245.9,235.4,1.158,420042.4,420042.4,36978,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199217,551770.00
05/25/2016 14:00,2,8.100,ACTIVE,213.74,382.93,59.986,1464199203,"274151322000083","219011344069620",28.15,45.00,0,330.03,405.47,230.8,220.8,0.919,689018.4,689018.4,25784,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199218,551771.00
05/25/2016 14:00,2,8.555,ACTIVE,215.09,357.38,59.965,1464199203,"274151322000076","219011344069620",28.61,44.30,0,334.24,408.18,247.4,236.9,0.963,733668.3,733668.3,25782,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199219,551772.00
05/25/2016 14:00,2,8.752,ACTIVE,219.84,375.11,59.986,1464199203,"201051344000868","219011344069620",28.17,30.50,0,338.74,429.82,249.8,239.2,1.118,414522.3,414522.3,32058,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199220,551773.00
05/25/2016 14:00,2,8.504,ACTIVE,213.74,387.74,59.986,1464199203,"274151322000095","219011344069620",28.69,46.00,0,329.43,408.78,247.1,236.5,0.919,726119.9,726119.9,25696,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199221,551774.00
05/25/2016 14:00,2,8.699,ACTIVE,221.64,376.01,60.002,1464199203,"201051344000988","219011344069620",28.51,31.00,0,337.84,433.42,251.3,240.6,1.149,411618.9,411618.9,32356,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199221,551775.00
05/25/2016 14:00,2,8.773,ACTIVE,218.48,371.21,59.996,1464199203,"201051344001025","219011344069620",28.29,33.30,0,334.54,428.31,251.3,240.6,1.127,425463.5,425463.5,36867,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199222,551776.00
05/25/2016 14:00,2,8.656,ACTIVE,221.42,378.12,59.991,1464199203,"201051344000458","219011344069620",28.86,33.80,0,339.95,432.82,253.0,242.2,1.189,422442.4,422442.4,32284,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199223,551777.00
05/25/2016 14:00,2,8.699,ACTIVE,222.10,378.72,60.002,1464199203,"201051344000853","219011344069620",28.43,30.80,0,339.34,433.72,250.2,239.6,1.153,421073.7,421073.7,31879,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199224,551778.00
05/25/2016 14:00,2,8.625,ACTIVE,217.13,371.51,59.954,1464199203,"201051344000685","219011344069620",28.98,30.00,0,332.73,426.21,253.1,242.3,1.207,427062.8,427062.8,36706,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199225,551779.00
05/25/2016 14:00,2,8.553,ACTIVE,218.48,371.51,59.933,1464199203,"201051344000917","219011344069620",28.73,33.00,0,333.93,428.61,248.7,238.1,1.171,423931.5,423931.5,36709,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199226,551780.00
05/25/2016 14:00,2,8.547,ACTIVE,217.13,371.51,60.007,1464199203,"201051344001145","219011344069620",29.14,29.30,0,332.43,427.71,252.1,241.4,1.158,429118.2,429118.2,36560,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199227,551781.00
05/25/2016 14:00,2,8.756,ACTIVE,218.93,371.51,59.996,1464199203,"201051344000651","219011344069620",28.17,34.30,0,333.33,428.61,249.7,239.1,1.131,421389.0,421389.0,36925,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199228,551782.00
05/25/2016 14:00,2,7.992,ACTIVE,214.19,371.21,60.002,1464199203,"274151322000088","219011344069620",26.54,40.60,0,332.73,401.86,214.9,205.5,0.809,666075.1,666075.1,25447,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199229,551783.00
05/25/2016 14:00,2,5.330,ACTIVE,215.09,449.35,59.965,1464199203,"274151322000068","219011344069620",39.86,40.60,0,398.56,471.90,215.0,205.6,0.831,561152.8,561152.8,26960,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199230,551784.00
05/25/2016 14:00,2,8.621,ACTIVE,218.48,371.81,59.949,1464199203,"201051344001135","219011344069620",28.63,33.50,0,333.93,428.31,249.8,239.2,1.140,417450.0,417450.0,36861,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199231,551785.00
05/25/2016 14:00,2,8.197,ACTIVE,219.16,373.01,59.991,1464199203,"201051344000594","219011344069620",30.67,30.50,0,337.54,429.52,254.5,243.7,1.149,426237.3,426237.3,32316,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199232,551786.00
05/25/2016 14:00,2,8.732,ACTIVE,218.71,371.51,59.981,1464199203,"201051344001203","219011344069620",28.45,33.00,0,335.74,428.91,251.4,240.8,1.158,424449.8,424449.8,36894,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199233,551787.00
05/25/2016 14:00,2,8.082,ACTIVE,214.19,354.67,59.991,1464199203,"274151322000054","219011344069620",26.52,43.20,0,331.83,402.77,216.9,207.4,0.826,680348.7,680348.7,25477,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199234,551788.00
05/25/2016 14:00,2,8.709,ACTIVE,220.06,373.91,59.970,1464199203,"201051344000867","219011344069620",28.53,33.80,0,338.14,428.61,251.3,240.7,1.145,413776.6,413776.6,32322,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199235,551789.00
05/25/2016 14:00,2,8.562,ACTIVE,218.71,371.21,60.007,1464199203,"201051344001093","219011344069620",28.61,30.50,0,335.14,429.22,247.8,237.2,1.118,423034.6,423034.6,36759,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199236,551790.00
05/25/2016 14:00,2,8.824,ACTIVE,220.97,375.41,59.996,1464199203,"201051344000900","219011344069620",28.41,32.20,0,338.14,432.82,253.9,243.1,1.118,429485.1,429485.1,31713,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199238,551791.00
05/25/2016 14:00,2,8.676,ACTIVE,220.97,375.41,60.002,1464199203,"201051344000648","219011344069620",28.39,32.60,0,338.74,433.42,249.2,238.6,1.131,421324.4,421324.4,32004,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199239,551792.00
05/25/2016 14:00,2,8.646,ACTIVE,221.19,374.81,59.975,1464199203,"201051344000569","219011344069620",28.23,31.80,0,338.74,432.82,247.1,236.6,1.127,430551.8,430551.8,31637,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199240,551793.00
05/25/2016 14:00,2,8.488,ACTIVE,221.42,376.62,59.949,1464199203,"201051344000983","219011344069620",28.65,32.80,0,338.44,433.12,246.2,235.8,1.140,422048.7,422048.7,32122,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199241,551794.00
05/25/2016 14:00,2,8.539,ACTIVE,221.64,374.51,59.959,1464199203,"201051344001158","219011344069620",28.55,30.00,0,338.74,433.12,246.7,236.2,1.127,416433.7,416433.7,32383,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199242,551795.00
05/25/2016 14:00,2,8.400,ACTIVE,221.19,376.01,60.002,1464199203,"201051344000576","219011344069620",28.41,32.80,0,338.14,433.42,241.5,231.2,1.096,423437.3,423437.3,31790,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199242,551796.00
05/25/2016 14:00,2,7.742,ACTIVE,214.19,352.57,59.944,1464199203,"274151322000087","219011344069620",26.64,51.80,0,332.13,403.37,208.9,199.7,0.769,653948.9,653948.9,25572,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464199243,551797.00
05/25/2016 14:15,2,8.320,ACTIVE,220.97,374.51,59.965,1464200103,"201051344000645","219011344069620",28.19,36.30,0,339.95,433.12,237.4,227.3,1.056,423022.6,423022.6,31928,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200104,551798.00
05/25/2016 14:15,2,7.639,ACTIVE,214.64,353.77,60.028,1464200103,"274151322000085","219011344069620",26.00,43.00,0,336.64,400.06,201.1,192.1,0.773,682260.4,682260.4,25484,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200105,551799.00
05/25/2016 14:15,2,8.191,ACTIVE,220.06,371.21,59.975,1464200103,"201051344000633","219011344069620",28.82,32.40,0,338.44,431.92,238.8,228.6,1.136,414138.8,414138.8,32402,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200106,551800.00
05/25/2016 14:15,2,8.184,ACTIVE,221.19,372.71,59.996,1464200103,"201051344000469","219011344069620",28.57,29.80,0,339.65,433.12,236.8,226.7,1.083,415449.0,415449.0,32340,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200107,551801.00
05/25/2016 14:15,2,8.199,ACTIVE,217.35,367.90,59.954,1464200103,"201051344000646","219011344069620",28.43,31.30,0,332.43,428.91,236.0,225.9,1.123,419025.7,419025.7,36894,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200108,551802.00
05/25/2016 14:15,2,7.744,ACTIVE,215.09,355.28,59.938,1464200103,"274151322000052","219011344069620",28.23,44.30,0,331.53,404.87,221.1,211.4,0.871,695319.4,695319.4,25712,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200109,551803.00
05/25/2016 14:15,2,8.330,ACTIVE,218.71,371.21,60.002,1464200103,"201051344000585","219011344069620",28.33,32.20,0,336.04,428.31,238.8,228.6,1.127,425790.8,425790.8,36897,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200110,551804.00
05/25/2016 14:15,2,8.123,ACTIVE,217.13,366.40,59.996,1464200103,"201051344001230","219011344069620",28.73,29.80,0,333.93,423.50,236.1,226.0,1.078,422720.4,422720.4,36698,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200111,551805.00
05/25/2016 14:15,2,8.197,ACTIVE,218.71,371.81,59.991,1464200103,"201051344000582","219011344069620",28.47,33.30,0,333.33,429.82,236.3,226.1,1.065,416117.2,416117.2,36863,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200111,551806.00
05/25/2016 14:15,2,8.152,ACTIVE,217.58,370.60,60.018,1464200103,"201051344000955","219011344069620",28.98,32.60,0,333.03,427.71,239.2,228.9,1.127,428387.8,428387.8,36799,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200112,551807.00
05/25/2016 14:15,2,5.225,ACTIVE,214.41,437.03,59.991,1464200103,"274151322000094","219011344069620",38.88,42.30,0,398.26,470.09,206.2,197.1,0.804,561445.1,561445.1,26751,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200113,551808.00
05/25/2016 14:15,2,8.240,ACTIVE,221.64,375.41,59.996,1464200103,"201051344000579","219011344069620",29.20,30.30,0,339.65,433.12,243.5,233.1,1.136,429472.3,429472.3,12412,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200114,551809.00
05/25/2016 14:15,2,8.209,ACTIVE,217.13,366.40,59.991,1464200103,"201051344000890","219011344069620",28.39,31.50,0,333.63,426.81,235.9,225.7,1.069,425557.8,425557.8,36815,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200115,551810.00
05/25/2016 14:15,2,8.062,ACTIVE,218.03,370.90,59.991,1464200103,"201051344000438","219011344069620",29.20,32.00,0,333.93,429.22,238.4,228.2,1.109,427595.2,427595.2,36820,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200116,551811.00
05/25/2016 14:15,2,8.096,ACTIVE,217.35,368.50,59.991,1464200103,"201051344000417","219011344069620",28.57,32.00,0,333.63,427.41,234.3,224.2,1.109,420100.2,420100.2,36979,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200117,551812.00
05/25/2016 14:15,2,7.740,ACTIVE,213.74,373.61,59.991,1464200103,"274151322000083","219011344069620",28.33,46.40,0,330.03,404.27,221.9,212.3,0.893,689072.8,689072.8,25785,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200118,551813.00
05/25/2016 14:15,2,8.195,ACTIVE,215.09,362.19,59.986,1464200103,"274151322000076","219011344069620",28.71,46.20,0,335.14,407.87,238.0,227.8,0.937,733726.7,733726.7,25783,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200119,551814.00
05/25/2016 14:15,2,8.236,ACTIVE,219.61,371.81,60.002,1464200103,"201051344000868","219011344069620",28.43,32.00,0,339.04,429.52,237.0,226.9,1.069,414580.7,414580.7,32059,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200120,551815.00
05/25/2016 14:15,2,8.215,ACTIVE,213.96,384.13,60.002,1464200103,"274151322000095","219011344069620",28.33,46.20,0,329.13,407.57,235.4,225.3,0.888,726178.1,726178.1,25697,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200120,551816.00
05/25/2016 14:15,2,8.264,ACTIVE,221.19,374.51,60.018,1464200103,"201051344000988","219011344069620",28.33,31.80,0,338.74,433.42,236.9,226.8,1.092,411677.7,411677.7,32357,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200121,551817.00
05/25/2016 14:15,2,8.236,ACTIVE,218.26,369.10,59.933,1464200103,"201051344001025","219011344069620",28.45,34.30,0,334.84,428.61,237.3,227.1,1.065,425522.4,425522.4,36868,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200122,551818.00
05/25/2016 14:15,2,8.195,ACTIVE,221.19,373.31,59.954,1464200103,"201051344000458","219011344069620",28.71,34.50,0,340.25,432.82,238.1,227.9,1.127,422501.4,422501.4,32285,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200123,551819.00
05/25/2016 14:15,2,8.254,ACTIVE,221.64,372.71,59.996,1464200103,"201051344000853","219011344069620",28.25,32.00,0,339.95,433.42,236.1,225.9,1.092,421132.4,421132.4,31880,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200124,551820.00
05/25/2016 14:15,2,8.146,ACTIVE,216.90,368.80,59.938,1464200103,"201051344000685","219011344069620",28.94,31.00,0,334.24,426.21,238.8,228.5,1.145,427122.0,427122.0,36707,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200125,551821.00
05/25/2016 14:15,2,8.191,ACTIVE,218.48,370.90,60.002,1464200103,"201051344000917","219011344069620",28.35,34.00,0,335.14,428.31,235.0,224.9,1.100,423989.9,423989.9,36710,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200126,551822.00
05/25/2016 14:15,2,8.119,ACTIVE,216.90,370.90,60.012,1464200103,"201051344001145","219011344069620",28.98,30.30,0,333.33,427.71,238.4,228.2,1.105,429177.2,429177.2,36561,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200127,551823.00
05/25/2016 14:15,2,8.236,ACTIVE,218.71,370.30,59.996,1464200103,"201051344000651","219011344069620",28.39,35.20,0,339.95,428.91,236.7,226.5,1.069,421447.7,421447.7,36926,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200128,551824.00
05/25/2016 14:15,2,7.648,ACTIVE,214.19,377.52,60.002,1464200103,"274151322000088","219011344069620",26.28,40.80,0,333.03,400.66,203.3,194.3,0.751,666125.6,666125.6,25448,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200129,551825.00
05/25/2016 14:15,2,5.098,ACTIVE,215.32,425.31,59.996,1464200103,"274151322000068","219011344069620",39.06,41.80,0,393.75,474.30,201.8,192.9,0.782,561203.4,561203.4,26961,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200130,551826.00
05/25/2016 14:15,2,8.002,ACTIVE,218.26,369.40,60.002,1464200103,"201051344001135","219011344069620",28.80,33.50,0,334.54,428.31,233.3,223.2,1.074,417508.3,417508.3,36862,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200131,551827.00
05/25/2016 14:15,2,8.250,ACTIVE,218.93,372.11,59.949,1464200103,"201051344000594","219011344069620",29.12,31.80,0,336.34,429.82,243.2,232.8,1.100,426297.1,426297.1,32317,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200132,551828.00
05/25/2016 14:15,2,8.223,ACTIVE,218.71,370.00,60.002,1464200103,"201051344001203","219011344069620",28.41,33.80,0,335.14,429.52,236.5,226.4,1.109,424508.4,424508.4,36895,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200133,551829.00
05/25/2016 14:15,2,7.705,ACTIVE,214.41,376.01,59.965,1464200103,"274151322000054","219011344069620",26.22,43.80,0,336.64,401.56,204.6,195.6,0.782,680399.4,680399.4,25478,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200134,551830.00
05/25/2016 14:15,2,8.283,ACTIVE,219.84,373.61,59.912,1464200103,"201051344000867","219011344069620",28.29,34.50,0,339.65,428.31,237.2,227.0,1.078,413835.2,413835.2,32323,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200134,551831.00
05/25/2016 14:15,2,8.043,ACTIVE,218.71,371.21,60.007,1464200103,"201051344001093","219011344069620",28.67,31.00,0,336.64,428.61,233.5,223.4,1.056,423092.3,423092.3,36760,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200135,551832.00
05/25/2016 14:15,2,8.246,ACTIVE,220.74,376.01,60.002,1464200103,"201051344000900","219011344069620",28.67,34.00,0,338.44,433.72,239.2,229.0,1.096,429544.0,429544.0,31714,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200136,551833.00
05/25/2016 14:15,2,8.275,ACTIVE,220.52,370.90,59.981,1464200103,"201051344000648","219011344069620",28.31,33.00,0,339.95,432.52,237.2,227.1,1.069,421382.6,421382.6,32005,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200137,551834.00
05/25/2016 14:15,2,8.258,ACTIVE,221.19,373.01,59.959,1464200103,"201051344000569","219011344069620",28.35,32.60,0,338.14,432.22,237.1,226.9,1.096,430609.9,430609.9,31638,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200138,551835.00
05/25/2016 14:15,2,8.248,ACTIVE,221.42,375.41,59.949,1464200103,"201051344000983","219011344069620",28.61,33.30,0,339.04,432.52,238.9,228.6,1.105,422107.1,422107.1,32123,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200139,551836.00
05/25/2016 14:15,2,8.277,ACTIVE,221.42,374.21,59.954,1464200103,"201051344001158","219011344069620",28.69,31.80,0,339.34,433.12,240.2,229.9,1.114,416492.5,416492.5,32384,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200140,551837.00
05/25/2016 14:15,2,8.404,ACTIVE,221.19,376.01,60.002,1464200103,"201051344000576","219011344069620",27.85,34.30,0,339.34,433.42,237.0,226.9,1.083,423495.2,423495.2,31791,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200141,551838.00
05/25/2016 14:15,2,7.674,ACTIVE,214.41,353.17,59.965,1464200103,"274151322000087","219011344069620",26.48,53.50,0,332.13,401.86,205.8,196.7,0.773,653999.0,653999.0,25573,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464200142,551839.00
05/25/2016 14:30,2,6.088,ACTIVE,218.93,364.89,59.981,1464201003,"201051344000645","219011344069620",28.45,35.40,0,340.55,431.92,175.4,167.4,0.791,423073.3,423073.3,31929,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201004,551840.00
05/25/2016 14:30,2,5.537,ACTIVE,213.96,366.70,59.954,1464201003,"274151322000085","219011344069620",26.98,42.50,0,333.33,399.46,151.2,144.0,0.583,682303.6,682303.6,25485,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201005,551841.00
05/25/2016 14:30,2,6.033,ACTIVE,218.26,364.89,59.981,1464201003,"201051344000633","219011344069620",28.82,32.40,0,339.65,428.91,176.2,168.2,0.826,414190.1,414190.1,32403,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201006,551842.00
05/25/2016 14:30,2,5.930,ACTIVE,219.16,365.49,59.996,1464201003,"201051344000469","219011344069620",28.90,29.30,0,339.65,433.12,173.6,165.6,0.818,415499.8,415499.8,32341,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201007,551843.00
05/25/2016 14:30,2,5.846,ACTIVE,215.54,361.89,59.986,1464201003,"201051344000646","219011344069620",29.12,30.30,0,332.73,426.81,172.4,164.5,0.818,419076.4,419076.4,36895,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201008,551844.00
05/25/2016 14:30,2,5.512,ACTIVE,213.74,367.60,59.996,1464201003,"274151322000052","219011344069620",28.84,42.30,0,331.23,404.27,160.9,153.4,0.636,695366.8,695366.8,25713,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201009,551845.00
05/25/2016 14:30,2,5.914,ACTIVE,216.67,361.89,59.933,1464201003,"201051344000585","219011344069620",28.63,32.00,0,335.74,428.31,171.6,163.7,0.800,425842.0,425842.0,36898,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201010,551846.00
