ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 14:30,2,5.631,ACTIVE,215.32,360.08,59.986,1464201003,"201051344001230","219011344069620",29.32,28.00,0,333.93,422.90,167.3,159.5,0.782,422770.7,422770.7,36699,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201011,551847.00
05/25/2016 14:30,2,5.676,ACTIVE,216.67,362.49,59.996,1464201003,"201051344000582","219011344069620",29.12,32.80,0,335.14,429.52,167.5,159.7,0.765,416167.4,416167.4,36864,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201012,551848.00
05/25/2016 14:30,2,5.770,ACTIVE,215.32,357.98,59.981,1464201003,"201051344000955","219011344069620",29.16,32.20,0,332.73,422.60,170.4,162.6,0.813,428438.7,428438.7,36800,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201013,551849.00
05/25/2016 14:30,2,3.629,ACTIVE,213.74,423.81,59.975,1464201003,"274151322000094","219011344069620",39.52,40.60,0,397.35,465.28,144.7,137.7,0.566,561488.6,561488.6,26752,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201014,551850.00
05/25/2016 14:30,2,5.824,ACTIVE,219.16,364.89,59.975,1464201003,"201051344000579","219011344069620",29.78,30.00,0,339.65,432.82,175.8,167.7,0.844,429524.4,429524.4,12413,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201015,551851.00
05/25/2016 14:30,2,5.852,ACTIVE,215.32,360.38,60.012,1464201003,"201051344000890","219011344069620",28.98,30.80,0,334.54,422.90,171.8,163.9,0.782,425608.3,425608.3,36816,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201016,551852.00
05/25/2016 14:30,2,5.762,ACTIVE,216.22,361.89,59.996,1464201003,"201051344000438","219011344069620",29.80,32.00,0,334.84,427.71,174.1,166.1,0.826,427646.1,427646.1,36821,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201017,551853.00
05/25/2016 14:30,2,5.896,ACTIVE,215.77,360.38,59.970,1464201003,"201051344000417","219011344069620",28.75,31.30,0,334.54,423.81,171.6,163.7,0.818,420150.1,420150.1,36980,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201018,551854.00
05/25/2016 14:30,2,5.566,ACTIVE,213.51,363.69,59.986,1464201003,"274151322000083","219011344069620",28.92,43.60,0,330.03,403.37,162.9,155.4,0.645,689119.9,689119.9,25786,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201019,551855.00
05/25/2016 14:30,2,5.893,ACTIVE,214.64,359.18,59.996,1464201003,"274151322000076","219011344069620",29.26,43.60,0,335.44,407.27,174.5,166.5,0.694,733777.2,733777.2,25784,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201020,551856.00
05/25/2016 14:30,2,5.994,ACTIVE,217.80,363.69,59.996,1464201003,"201051344000868","219011344069620",28.37,31.80,0,336.94,428.61,172.2,164.3,0.778,414631.2,414631.2,32060,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201020,551857.00
05/25/2016 14:30,2,5.789,ACTIVE,213.51,368.80,59.970,1464201003,"274151322000095","219011344069620",29.30,43.80,0,329.13,406.97,171.8,163.9,0.650,726228.3,726228.3,25698,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201021,551858.00
05/25/2016 14:30,2,5.863,ACTIVE,218.93,366.40,59.954,1464201003,"201051344000988","219011344069620",28.73,31.30,0,339.65,433.12,170.8,162.9,0.800,411728.4,411728.4,32358,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201022,551859.00
05/25/2016 14:30,2,5.828,ACTIVE,216.22,360.08,59.986,1464201003,"201051344001025","219011344069620",28.86,32.80,0,335.14,428.01,170.3,162.4,0.765,425573.1,425573.1,36869,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201023,551860.00
05/25/2016 14:30,2,5.736,ACTIVE,218.71,363.99,60.002,1464201003,"201051344000458","219011344069620",29.12,34.30,0,340.55,432.82,169.3,161.5,0.809,422552.5,422552.5,32286,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201024,551861.00
05/25/2016 14:30,2,5.682,ACTIVE,219.16,364.29,59.949,1464201003,"201051344000853","219011344069620",29.00,31.80,0,340.55,433.12,166.8,159.1,0.787,421182.9,421182.9,31881,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201025,551862.00
05/25/2016 14:30,2,5.643,ACTIVE,215.32,360.38,59.996,1464201003,"201051344000685","219011344069620",29.30,29.50,0,333.03,422.90,167.4,159.6,0.813,427173.0,427173.0,36708,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201026,551863.00
05/25/2016 14:30,2,5.523,ACTIVE,216.22,359.18,60.012,1464201003,"201051344000917","219011344069620",29.24,33.30,0,335.14,427.71,163.5,155.9,0.787,424040.1,424040.1,36711,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201027,551864.00
05/25/2016 14:30,2,5.500,ACTIVE,215.32,359.48,59.965,1464201003,"201051344001145","219011344069620",29.52,29.50,0,334.24,423.50,164.3,156.7,0.787,429228.0,429228.0,36562,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201028,551865.00
05/25/2016 14:30,2,5.551,ACTIVE,216.45,362.19,59.996,1464201003,"201051344000651","219011344069620",29.04,35.20,0,336.34,428.61,163.2,155.6,0.747,421498.2,421498.2,36927,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201029,551866.00
05/25/2016 14:30,2,5.115,ACTIVE,213.29,348.66,59.965,1464201003,"274151322000088","219011344069620",27.33,40.00,0,332.13,400.66,141.6,134.8,0.539,666169.1,666169.1,25449,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201030,551867.00
05/25/2016 14:30,2,3.516,ACTIVE,214.41,417.19,59.991,1464201003,"274151322000068","219011344069620",38.94,40.20,0,393.75,465.28,137.8,131.1,0.526,561246.7,561246.7,26962,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201030,551868.00
05/25/2016 14:30,2,5.387,ACTIVE,216.00,361.29,59.970,1464201003,"201051344001135","219011344069620",29.04,33.50,0,335.14,428.01,158.3,150.9,0.738,417558.4,417558.4,36863,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201032,551869.00
05/25/2016 14:30,2,5.367,ACTIVE,216.67,362.49,59.991,1464201003,"201051344000594","219011344069620",29.72,31.00,0,334.84,430.12,161.5,154.0,0.742,426348.9,426348.9,32318,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201033,551870.00
05/25/2016 14:30,2,5.365,ACTIVE,215.77,358.58,59.996,1464201003,"201051344001203","219011344069620",28.67,32.60,0,336.64,428.61,155.8,148.5,0.734,424558.8,424558.8,36896,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201034,551871.00
05/25/2016 14:30,2,4.939,ACTIVE,213.29,351.07,59.986,1464201003,"274151322000054","219011344069620",27.41,42.00,0,331.83,400.96,137.1,130.4,0.530,680443.1,680443.1,25479,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201034,551872.00
05/25/2016 14:30,2,5.375,ACTIVE,217.58,361.89,59.996,1464201003,"201051344000867","219011344069620",28.88,33.50,0,336.94,428.31,157.3,149.9,0.716,413885.6,413885.6,32324,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201035,551873.00
05/25/2016 14:30,2,5.223,ACTIVE,215.77,360.08,59.996,1464201003,"201051344001093","219011344069620",29.02,30.80,0,335.44,427.11,153.5,146.2,0.707,423141.7,423141.7,36761,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201036,551874.00
05/25/2016 14:30,2,5.340,ACTIVE,218.03,362.19,59.965,1464201003,"201051344000900","219011344069620",28.98,32.80,0,338.74,432.22,156.8,149.4,0.725,429594.6,429594.6,31715,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201037,551875.00
05/25/2016 14:30,2,5.215,ACTIVE,218.03,362.49,59.959,1464201003,"201051344000648","219011344069620",29.18,33.00,0,339.04,432.22,154.0,146.7,0.720,421432.7,421432.7,32006,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201038,551876.00
05/25/2016 14:30,2,5.256,ACTIVE,218.03,362.49,59.996,1464201003,"201051344000569","219011344069620",28.55,32.40,0,339.04,431.62,151.9,144.7,0.707,430659.8,430659.8,31639,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201039,551877.00
05/25/2016 14:30,2,5.166,ACTIVE,218.26,362.19,59.975,1464201003,"201051344000983","219011344069620",29.10,33.00,0,339.34,432.82,152.2,144.9,0.729,422157.3,422157.3,32124,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201040,551878.00
05/25/2016 14:30,2,5.154,ACTIVE,218.48,363.69,59.970,1464201003,"201051344001158","219011344069620",28.94,30.50,0,340.25,432.22,151.1,143.9,0.712,416542.8,416542.8,32385,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201041,551879.00
05/25/2016 14:30,2,4.711,ACTIVE,213.51,348.06,59.970,1464201003,"274151322000087","219011344069620",27.45,51.80,0,331.83,400.36,130.9,124.5,0.491,654042.3,654042.3,25574,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201043,551880.00
05/25/2016 14:30,2,5.109,ACTIVE,218.26,363.99,60.002,1464201003,"201051344000576","219011344069620",28.82,33.00,0,338.74,432.52,149.2,142.0,0.694,423545.0,423545.0,31792,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201044,551881.00
05/25/2016 14:45,2,5.713,ACTIVE,218.48,363.09,59.959,1464201903,"201051344000645","219011344069620",28.80,32.60,0,339.34,409.38,166.7,158.9,0.756,423112.2,423112.2,31930,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201904,551882.00
05/25/2016 14:45,2,5.180,ACTIVE,213.74,363.69,59.996,1464201903,"274151322000085","219011344069620",27.61,40.00,0,333.93,382.33,144.9,137.9,0.557,682337.1,682337.1,25486,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201905,551883.00
05/25/2016 14:45,2,5.725,ACTIVE,217.80,363.69,59.996,1464201903,"201051344000633","219011344069620",29.56,29.00,0,337.54,410.28,171.4,163.5,0.818,414229.4,414229.4,32404,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201906,551884.00
05/25/2016 14:45,2,5.762,ACTIVE,218.93,365.49,59.991,1464201903,"201051344000469","219011344069620",29.48,27.00,0,338.14,410.88,172.0,164.1,0.809,415538.9,415538.9,32342,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201907,551885.00
05/25/2016 14:45,2,5.398,ACTIVE,213.74,361.89,59.986,1464201903,"274151322000052","219011344069620",29.06,39.50,0,332.73,388.04,158.8,151.4,0.632,695403.1,695403.1,25714,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201909,551886.00
05/25/2016 14:45,2,5.652,ACTIVE,216.67,362.19,60.039,1464201903,"201051344000585","219011344069620",29.62,29.50,0,336.64,404.87,169.4,161.6,0.782,425881.3,425881.3,36899,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201910,551887.00
05/25/2016 14:45,2,5.447,ACTIVE,215.09,359.18,59.954,1464201903,"201051344001230","219011344069620",29.74,26.50,0,333.33,404.87,164.1,156.4,0.765,422809.2,422809.2,36700,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201911,551888.00
05/25/2016 14:45,2,5.430,ACTIVE,216.45,362.49,59.986,1464201903,"201051344000582","219011344069620",29.40,30.80,0,336.34,404.87,161.6,154.0,0.734,416205.8,416205.8,36865,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201912,551889.00
05/25/2016 14:45,2,5.377,ACTIVE,215.32,359.78,59.996,1464201903,"201051344000955","219011344069620",29.74,29.50,0,334.84,405.17,161.9,154.4,0.773,428477.7,428477.7,36801,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201913,551890.00
05/25/2016 14:45,2,3.311,ACTIVE,213.29,444.24,59.986,1464201903,"274151322000094","219011344069620",40.24,39.00,0,405.47,462.28,135.0,128.4,0.535,561521.5,561521.5,26753,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201914,551891.00
05/25/2016 14:45,2,5.275,ACTIVE,218.26,363.09,59.975,1464201903,"201051344000579","219011344069620",30.08,27.80,0,338.74,411.78,160.7,153.1,0.756,429564.3,429564.3,12414,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201915,551892.00
05/25/2016 14:45,2,5.219,ACTIVE,215.09,359.48,60.023,1464201903,"201051344000890","219011344069620",29.46,28.50,0,335.14,405.17,155.7,148.3,0.720,425647.1,425647.1,36817,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201916,551893.00
05/25/2016 14:45,2,5.131,ACTIVE,215.77,361.59,59.991,1464201903,"201051344000438","219011344069620",29.94,29.30,0,337.24,405.47,155.5,148.2,0.720,427685.2,427685.2,36822,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201917,551894.00
05/25/2016 14:45,2,5.076,ACTIVE,215.32,359.18,60.018,1464201903,"201051344000417","219011344069620",29.32,28.50,0,334.54,404.27,150.7,143.5,0.712,420188.3,420188.3,36981,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201918,551895.00
05/25/2016 14:45,2,4.748,ACTIVE,212.83,361.89,59.991,1464201903,"274151322000083","219011344069620",29.28,41.30,0,332.13,384.13,140.8,134.0,0.561,689156.0,689156.0,25787,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201919,551896.00
05/25/2016 14:45,2,4.994,ACTIVE,213.96,355.28,59.986,1464201903,"274151322000076","219011344069620",29.74,40.40,0,334.54,391.04,150.4,143.3,0.601,733815.9,733815.9,25785,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201920,551897.00
05/25/2016 14:45,2,5.184,ACTIVE,216.90,359.78,59.991,1464201903,"201051344000868","219011344069620",29.10,29.50,0,337.24,409.08,152.7,145.5,0.698,414670.1,414670.1,32061,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201921,551898.00
05/25/2016 14:45,2,5.070,ACTIVE,213.06,358.28,59.986,1464201903,"274151322000095","219011344069620",29.42,40.80,0,332.13,387.14,151.0,143.8,0.579,726266.8,726266.8,25699,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201921,551899.00
05/25/2016 14:45,2,5.193,ACTIVE,218.26,363.09,60.012,1464201903,"201051344000988","219011344069620",29.16,28.80,0,337.84,410.58,153.3,146.1,0.712,411767.5,411767.5,32359,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201922,551900.00
05/25/2016 14:45,2,5.148,ACTIVE,215.77,358.58,59.991,1464201903,"201051344001025","219011344069620",29.32,31.30,0,336.94,404.57,152.9,145.7,0.698,425612.2,425612.2,36870,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201923,551901.00
05/25/2016 14:45,2,5.064,ACTIVE,218.03,362.49,59.986,1464201903,"201051344000458","219011344069620",29.58,31.80,0,339.34,410.88,151.7,144.5,0.729,422591.6,422591.6,32287,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201924,551902.00
05/25/2016 14:45,2,5.119,ACTIVE,218.71,362.79,60.023,1464201903,"201051344000853","219011344069620",29.18,29.00,0,340.25,409.98,151.2,144.0,0.707,421221.9,421221.9,31882,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201925,551903.00
05/25/2016 14:45,2,5.033,ACTIVE,215.09,357.98,59.986,1464201903,"201051344000685","219011344069620",29.66,28.00,0,337.24,404.87,151.2,144.0,0.734,427212.0,427212.0,36709,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201926,551904.00
05/25/2016 14:45,2,4.941,ACTIVE,216.00,360.38,59.991,1464201903,"201051344000917","219011344069620",29.70,31.00,0,336.64,403.67,148.7,141.6,0.712,424078.4,424078.4,36712,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201927,551905.00
05/25/2016 14:45,2,5.004,ACTIVE,215.09,359.18,59.991,1464201903,"201051344001145","219011344069620",29.62,26.80,0,337.24,405.17,150.0,142.9,0.703,429266.7,429266.7,36563,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201928,551906.00
05/25/2016 14:45,2,5.119,ACTIVE,216.22,361.29,59.986,1464201903,"201051344000651","219011344069620",29.16,32.80,0,337.24,404.87,151.1,143.9,0.689,421537.0,421537.0,36928,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201929,551907.00
05/25/2016 14:45,2,4.697,ACTIVE,213.29,348.66,60.002,1464201903,"274151322000088","219011344069620",27.89,37.50,0,332.73,382.93,132.6,126.1,0.504,666202.9,666202.9,25450,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201930,551908.00
05/25/2016 14:45,2,3.262,ACTIVE,213.96,423.50,59.991,1464201903,"274151322000068","219011344069620",39.08,38.40,0,400.06,461.08,129.2,122.7,0.495,561279.6,561279.6,26963,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201931,551909.00
05/25/2016 14:45,2,5.127,ACTIVE,215.77,358.28,60.012,1464201903,"201051344001135","219011344069620",29.40,31.50,0,337.54,404.27,152.7,145.4,0.694,417597.1,417597.1,36864,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201932,551910.00
05/25/2016 14:45,2,5.271,ACTIVE,216.67,362.19,59.996,1464201903,"201051344000594","219011344069620",29.84,28.50,0,336.04,406.67,159.4,151.9,0.720,426388.9,426388.9,32319,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201933,551911.00
05/25/2016 14:45,2,5.215,ACTIVE,216.22,358.28,59.986,1464201903,"201051344001203","219011344069620",29.42,30.80,0,337.24,404.57,155.3,147.9,0.734,424597.6,424597.6,36897,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201934,551912.00
05/25/2016 14:45,2,4.855,ACTIVE,213.29,348.36,60.018,1464201903,"274151322000054","219011344069620",27.93,39.50,0,333.03,384.13,137.2,130.5,0.530,680477.2,680477.2,25480,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201935,551913.00
05/25/2016 14:45,2,5.287,ACTIVE,217.58,360.69,59.996,1464201903,"201051344000867","219011344069620",29.08,31.50,0,338.14,409.38,155.7,148.4,0.716,413924.6,413924.6,32325,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201936,551914.00
05/25/2016 14:45,2,5.074,ACTIVE,216.22,360.08,59.986,1464201903,"201051344001093","219011344069620",29.74,29.00,0,336.64,403.37,152.8,145.6,0.703,423179.8,423179.8,36762,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201937,551915.00
05/25/2016 14:45,2,5.361,ACTIVE,218.03,363.09,59.991,1464201903,"201051344000900","219011344069620",29.22,31.50,0,338.14,410.28,158.7,151.2,0.729,429633.7,429633.7,31716,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201938,551916.00
05/25/2016 14:45,2,5.197,ACTIVE,218.26,362.49,60.002,1464201903,"201051344000648","219011344069620",29.70,30.50,0,338.74,410.58,156.3,148.9,0.725,421471.4,421471.4,32007,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201939,551917.00
05/25/2016 14:45,2,5.283,ACTIVE,218.26,362.49,59.991,1464201903,"201051344000569","219011344069620",29.16,30.30,0,338.74,409.68,156.1,148.7,0.720,430698.5,430698.5,31640,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201939,551918.00
05/25/2016 14:45,2,5.256,ACTIVE,218.26,363.09,59.991,1464201903,"201051344000983","219011344069620",29.38,30.50,0,338.74,410.88,156.4,149.0,0.738,422196.3,422196.3,32125,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201940,551919.00
05/25/2016 14:45,2,5.223,ACTIVE,218.48,363.09,59.996,1464201903,"201051344001158","219011344069620",29.50,28.50,0,339.04,411.48,156.1,148.7,0.734,416581.8,416581.8,32386,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201941,551920.00
05/25/2016 14:45,2,5.166,ACTIVE,218.48,364.59,59.986,1464201903,"201051344000576","219011344069620",29.38,30.80,0,339.04,409.98,153.8,146.5,0.716,423583.5,423583.5,31793,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201942,551921.00
05/25/2016 14:45,2,4.807,ACTIVE,213.06,350.77,59.991,1464201903,"274151322000087","219011344069620",27.81,48.30,0,332.73,382.63,135.3,128.7,0.513,654076.1,654076.1,25575,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201943,551922.00
05/25/2016 14:45,2,5.107,ACTIVE,215.32,359.48,59.996,1464201903,"201051344000646","219011344069620",29.80,27.80,0,334.24,405.17,154.2,146.9,0.712,419116.6,419116.6,36896,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464201944,551923.00
05/25/2016 15:00,2,7.756,ACTIVE,220.52,373.91,60.002,1464202803,"201051344000645","219011344069620",28.88,33.00,0,339.34,430.12,226.9,217.1,1.016,423159.6,423159.6,31931,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202805,551924.00
05/25/2016 15:00,2,7.154,ACTIVE,214.87,355.28,59.996,1464202803,"274151322000085","219011344069620",26.76,40.60,0,334.84,401.26,193.6,185.0,0.756,682377.9,682377.9,25487,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202805,551925.00
05/25/2016 15:00,2,7.816,ACTIVE,219.61,371.21,60.018,1464202803,"201051344000633","219011344069620",28.86,30.80,0,338.44,428.31,228.3,218.4,1.052,414277.3,414277.3,32405,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202806,551926.00
05/25/2016 15:00,2,7.715,ACTIVE,221.19,375.41,60.007,1464202803,"201051344000469","219011344069620",28.67,28.00,0,338.44,431.92,224.0,214.2,1.025,415586.5,415586.5,32343,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202808,551927.00
05/25/2016 15:00,2,7.547,ACTIVE,216.90,367.00,60.007,1464202803,"201051344000646","219011344069620",29.02,29.80,0,332.13,428.91,221.6,212.0,1.043,419162.5,419162.5,36897,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202808,551928.00
05/25/2016 15:00,2,7.084,ACTIVE,214.41,354.07,60.012,1464202803,"274151322000052","219011344069620",28.57,40.40,0,333.63,405.17,205.0,195.9,0.787,695447.3,695447.3,25715,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202809,551929.00
05/25/2016 15:00,2,7.383,ACTIVE,217.80,368.80,60.018,1464202803,"201051344000585","219011344069620",28.84,30.50,0,335.74,427.71,215.4,206.0,1.003,425929.2,425929.2,36900,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202810,551930.00
05/25/2016 15:00,2,7.021,ACTIVE,216.22,366.10,60.002,1464202803,"201051344001230","219011344069620",29.22,27.00,0,333.63,423.20,207.7,198.6,0.950,422856.2,422856.2,36701,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202811,551931.00
05/25/2016 15:00,2,7.029,ACTIVE,217.58,367.00,60.018,1464202803,"201051344000582","219011344069620",28.73,31.00,0,335.74,430.42,204.5,195.4,0.910,416252.9,416252.9,36866,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202812,551932.00
05/25/2016 15:00,2,6.957,ACTIVE,216.22,364.59,60.028,1464202803,"201051344000955","219011344069620",29.12,30.80,0,334.24,422.90,205.1,196.1,0.950,428525.3,428525.3,36802,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202813,551933.00
05/25/2016 15:00,2,4.344,ACTIVE,214.19,439.74,60.018,1464202803,"274151322000094","219011344069620",39.86,39.80,0,400.66,474.00,175.2,167.2,0.681,561561.9,561561.9,26754,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202814,551934.00
05/25/2016 15:00,2,7.037,ACTIVE,220.29,372.41,60.018,1464202803,"201051344000579","219011344069620",29.64,28.50,0,339.95,432.52,211.2,202.0,0.977,429613.0,429613.0,12415,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202815,551935.00
05/25/2016 15:00,2,6.998,ACTIVE,216.00,363.99,60.028,1464202803,"201051344000890","219011344069620",28.82,29.30,0,333.63,423.81,204.2,195.2,0.928,425694.6,425694.6,36818,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202816,551936.00
05/25/2016 15:00,2,6.836,ACTIVE,216.90,367.60,60.018,1464202803,"201051344000438","219011344069620",29.64,30.30,0,334.54,428.01,205.4,196.3,0.959,427733.0,427733.0,36823,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202817,551937.00
05/25/2016 15:00,2,6.834,ACTIVE,216.45,364.59,60.023,1464202803,"201051344000417","219011344069620",28.96,30.00,0,334.24,427.11,200.4,191.5,0.946,420235.2,420235.2,36982,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202818,551938.00
05/25/2016 15:00,2,6.516,ACTIVE,214.19,358.58,60.012,1464202803,"274151322000083","219011344069620",28.61,42.50,0,332.73,404.57,188.7,180.2,0.751,689200.0,689200.0,25788,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202819,551939.00
05/25/2016 15:00,2,6.783,ACTIVE,215.09,354.37,60.007,1464202803,"274151322000076","219011344069620",29.06,42.50,0,335.14,406.97,199.5,190.6,0.782,733863.1,733863.1,25786,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202819,551940.00
05/25/2016 15:00,2,6.525,ACTIVE,218.48,369.10,60.007,1464202803,"201051344000868","219011344069620",29.20,29.50,0,338.14,428.61,193.1,184.4,0.871,414717.7,414717.7,32062,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202820,551941.00
05/25/2016 15:00,2,6.578,ACTIVE,213.74,377.22,60.002,1464202803,"274151322000095","219011344069620",28.84,43.00,0,332.43,407.87,192.0,183.4,0.725,726313.9,726313.9,25700,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202821,551942.00
05/25/2016 15:00,2,6.762,ACTIVE,219.84,370.00,60.012,1464202803,"201051344000988","219011344069620",28.71,30.30,0,338.14,432.52,196.6,187.8,0.906,411815.4,411815.4,32360,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202822,551943.00
05/25/2016 15:00,2,6.869,ACTIVE,216.90,364.89,60.007,1464202803,"201051344001025","219011344069620",28.65,31.50,0,335.44,428.01,199.2,190.4,0.897,425660.2,425660.2,36871,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202823,551944.00
05/25/2016 15:00,2,6.955,ACTIVE,220.29,373.01,60.012,1464202803,"201051344000458","219011344069620",29.22,32.80,0,339.65,431.62,205.8,196.7,0.972,422639.6,422639.6,32288,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202824,551945.00
05/25/2016 15:00,2,6.904,ACTIVE,220.52,371.51,60.012,1464202803,"201051344000853","219011344069620",28.65,30.30,0,340.25,432.82,200.2,191.3,0.919,421269.7,421269.7,31883,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202825,551946.00
05/25/2016 15:00,2,6.732,ACTIVE,216.00,363.69,60.023,1464202803,"201051344000685","219011344069620",29.42,28.80,0,334.24,422.60,200.4,191.5,0.963,427260.0,427260.0,36710,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202826,551947.00
05/25/2016 15:00,2,6.496,ACTIVE,217.13,364.29,60.018,1464202803,"201051344000917","219011344069620",28.92,31.80,0,335.44,428.01,190.1,181.6,0.893,424125.8,424125.8,36713,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202827,551948.00
05/25/2016 15:00,2,6.293,ACTIVE,215.54,364.29,60.012,1464202803,"201051344001145","219011344069620",29.46,27.50,0,333.93,427.71,187.6,179.2,0.862,429314.5,429314.5,36564,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202828,551949.00
05/25/2016 15:00,2,6.311,ACTIVE,217.13,365.49,60.012,1464202803,"201051344000651","219011344069620",28.94,33.50,0,337.84,428.31,184.9,176.5,0.844,421584.8,421584.8,36929,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202828,551950.00
05/25/2016 15:00,2,5.875,ACTIVE,213.74,370.00,60.018,1464202803,"274151322000088","219011344069620",27.27,38.80,0,332.73,401.86,162.4,154.8,0.614,666244.6,666244.6,25451,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202829,551951.00
05/25/2016 15:00,2,4.027,ACTIVE,214.87,423.20,60.012,1464202803,"274151322000068","219011344069620",39.56,40.20,0,400.06,479.71,161.2,153.6,0.610,561320.4,561320.4,26964,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202830,551952.00
05/25/2016 15:00,2,6.475,ACTIVE,216.67,363.99,60.023,1464202803,"201051344001135","219011344069620",28.90,31.80,0,335.44,428.01,189.5,181.0,0.875,417644.5,417644.5,36865,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202831,551953.00
05/25/2016 15:00,2,6.738,ACTIVE,217.13,365.19,60.018,1464202803,"201051344001203","219011344069620",28.80,30.80,0,336.34,429.22,196.7,187.9,0.919,424645.4,424645.4,36898,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202834,551954.00
05/25/2016 15:00,2,6.293,ACTIVE,214.19,355.58,60.018,1464202803,"274151322000054","219011344069620",27.53,40.80,0,333.63,402.77,175.3,167.3,0.672,680519.2,680519.2,25481,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202834,551955.00
05/25/2016 15:00,2,7.139,ACTIVE,218.93,367.90,60.039,1464202803,"201051344000867","219011344069620",28.82,32.00,0,338.44,428.01,208.4,199.2,0.968,413972.5,413972.5,32326,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202835,551956.00
05/25/2016 15:00,2,6.912,ACTIVE,217.35,368.20,60.018,1464202803,"201051344001093","219011344069620",29.24,29.30,0,336.34,428.91,204.7,195.7,0.932,423226.8,423226.8,36763,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202836,551957.00
05/25/2016 15:00,2,7.031,ACTIVE,219.61,371.21,60.023,1464202803,"201051344000900","219011344069620",28.96,31.50,0,338.74,430.42,206.2,197.0,0.924,429681.9,429681.9,31717,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202837,551958.00
05/25/2016 15:00,2,6.807,ACTIVE,219.39,372.11,60.018,1464202803,"201051344000648","219011344069620",29.12,30.80,0,337.24,429.52,200.6,191.7,0.915,421519.0,421519.0,32008,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202838,551959.00
05/25/2016 15:00,2,6.777,ACTIVE,219.61,368.50,60.012,1464202803,"201051344000569","219011344069620",28.65,31.30,0,338.44,431.32,196.6,187.8,0.906,430746.1,430746.1,31641,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202839,551960.00
05/25/2016 15:00,2,6.629,ACTIVE,219.84,369.40,60.018,1464202803,"201051344000983","219011344069620",29.12,31.50,0,338.74,431.92,195.5,186.8,0.919,422244.2,422244.2,32126,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202840,551961.00
05/25/2016 15:00,2,6.582,ACTIVE,219.61,369.10,60.018,1464202803,"201051344001158","219011344069620",29.16,28.50,0,339.65,432.22,194.3,185.6,0.906,416629.9,416629.9,32387,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202841,551962.00
05/25/2016 15:00,2,6.574,ACTIVE,219.61,370.90,60.012,1464202803,"201051344000576","219011344069620",28.94,31.30,0,339.04,432.22,192.8,184.2,0.897,423631.1,423631.1,31794,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202842,551963.00
05/25/2016 15:00,2,6.123,ACTIVE,213.96,360.69,60.012,1464202803,"274151322000087","219011344069620",27.29,48.80,0,333.63,401.86,169.2,161.3,0.632,654117.8,654117.8,25576,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202843,551964.00
05/25/2016 15:00,2,6.836,ACTIVE,217.80,366.40,60.012,1464202803,"201051344000594","219011344069620",29.48,29.50,0,336.34,428.91,203.9,194.9,0.941,426438.5,426438.5,32320,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464202844,551965.00
05/25/2016 15:15,2,4.893,ACTIVE,217.80,360.38,60.012,1464203704,"201051344000645","219011344069620",28.82,32.40,0,341.75,419.90,142.8,136.0,0.645,423203.9,423203.9,31932,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203705,551966.00
05/25/2016 15:15,2,4.461,ACTIVE,213.29,357.38,59.970,1464203704,"274151322000085","219011344069620",27.49,38.80,0,336.34,394.95,124.3,118.0,0.482,682416.0,682416.0,25488,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203706,551967.00
05/25/2016 15:15,2,4.807,ACTIVE,217.35,361.59,59.986,1464203704,"201051344000633","219011344069620",29.66,29.30,0,340.55,421.70,144.3,137.3,0.689,414322.0,414322.0,32406,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203707,551968.00
05/25/2016 15:15,2,4.871,ACTIVE,218.03,363.09,60.023,1464203704,"201051344000469","219011344069620",29.02,27.30,0,341.15,421.10,143.2,136.3,0.672,415630.8,415630.8,32344,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203708,551969.00
05/25/2016 15:15,2,4.721,ACTIVE,214.87,357.98,59.938,1464203704,"201051344000646","219011344069620",29.80,27.80,0,334.54,416.29,142.5,135.6,0.681,419206.6,419206.6,36898,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203708,551970.00
05/25/2016 15:15,2,4.527,ACTIVE,213.06,348.06,59.981,1464203704,"274151322000052","219011344069620",29.10,38.40,0,333.33,397.96,133.4,126.8,0.526,695488.4,695488.4,25716,0,0,0,L,1151911521,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203709,551971.00
05/25/2016 15:15,2,4.838,ACTIVE,215.77,358.88,59.986,1464203704,"201051344000585","219011344069620",29.56,29.50,0,336.34,420.20,144.9,137.9,0.689,425973.9,425973.9,36901,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203710,551972.00
05/25/2016 15:15,2,4.711,ACTIVE,214.64,356.78,59.975,1464203704,"201051344001230","219011344069620",29.62,26.30,0,334.84,415.99,141.4,134.5,0.663,422899.9,422899.9,36702,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203711,551973.00
05/25/2016 15:15,2,4.729,ACTIVE,216.00,359.48,59.986,1464203704,"201051344000582","219011344069620",29.50,30.00,0,335.74,421.40,141.3,134.5,0.654,416296.5,416296.5,36867,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203712,551974.00
05/25/2016 15:15,2,4.795,ACTIVE,214.87,357.98,59.981,1464203704,"201051344000955","219011344069620",29.56,29.50,0,335.44,415.69,143.5,136.6,0.685,428569.4,428569.4,36803,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203713,551975.00
05/25/2016 15:15,2,2.957,ACTIVE,213.29,431.02,59.970,1464203704,"274151322000094","219011344069620",40.26,38.00,0,405.47,464.08,119.8,113.7,0.468,561599.4,561599.4,26755,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203714,551976.00
05/25/2016 15:15,2,4.877,ACTIVE,218.03,361.59,59.975,1464203704,"201051344000579","219011344069620",29.78,27.50,0,341.45,422.30,147.1,140.1,0.703,429658.3,429658.3,12416,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203715,551977.00
05/25/2016 15:15,2,4.830,ACTIVE,214.64,357.08,59.954,1464203704,"201051344000890","219011344069620",29.30,28.50,0,335.44,415.69,143.4,136.5,0.654,425738.5,425738.5,36819,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203716,551978.00
05/25/2016 15:15,2,4.791,ACTIVE,215.32,357.38,59.970,1464203704,"201051344000438","219011344069620",29.96,29.30,0,336.34,420.50,145.3,138.3,0.694,427777.3,427777.3,36824,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203717,551979.00
05/25/2016 15:15,2,4.859,ACTIVE,215.09,358.58,59.975,1464203704,"201051344000417","219011344069620",29.06,28.80,0,335.14,413.89,143.1,136.2,0.689,420278.6,420278.6,36983,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203718,551980.00
05/25/2016 15:15,2,4.582,ACTIVE,212.83,363.09,59.991,1464203704,"274151322000083","219011344069620",29.20,39.80,0,331.83,398.56,135.5,128.9,0.539,689241.0,689241.0,25789,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203719,551981.00
05/25/2016 15:15,2,4.818,ACTIVE,213.74,361.59,59.970,1464203704,"274151322000076","219011344069620",29.68,39.30,0,336.64,400.06,144.8,137.9,0.575,733906.9,733906.9,25787,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203720,551982.00
05/25/2016 15:15,2,4.893,ACTIVE,216.90,360.38,60.002,1464203704,"201051344000868","219011344069620",29.20,28.50,0,338.74,421.10,144.6,137.6,0.667,414761.7,414761.7,32063,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203721,551983.00
05/25/2016 15:15,2,4.809,ACTIVE,212.83,350.77,59.981,1464203704,"274151322000095","219011344069620",29.48,40.20,0,332.43,400.36,143.7,136.7,0.548,726357.6,726357.6,25701,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203721,551984.00
05/25/2016 15:15,2,4.939,ACTIVE,218.03,362.19,59.991,1464203704,"201051344000988","219011344069620",29.16,28.50,0,340.55,425.01,145.8,138.8,0.694,411859.6,411859.6,32361,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203722,551985.00
05/25/2016 15:15,2,4.951,ACTIVE,215.54,357.98,59.991,1464203704,"201051344001025","219011344069620",29.12,30.50,0,336.94,420.20,146.1,139.1,0.663,425704.4,425704.4,36872,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203723,551986.00
05/25/2016 15:15,2,4.900,ACTIVE,218.03,360.69,59.996,1464203704,"201051344000458","219011344069620",29.44,32.00,0,341.15,421.10,146.2,139.2,0.703,422684.0,422684.0,32289,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203724,551987.00
05/25/2016 15:15,2,4.852,ACTIVE,218.48,362.19,59.981,1464203704,"201051344000853","219011344069620",29.56,29.80,0,342.05,424.71,145.2,138.2,0.685,421313.8,421313.8,31884,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203725,551988.00
