ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 15:15,2,4.879,ACTIVE,214.64,357.98,59.986,1464203704,"201051344000685","219011344069620",29.96,27.80,0,335.74,416.29,148.1,141.0,0.716,427304.3,427304.3,36711,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203726,551989.00
05/25/2016 15:15,2,4.910,ACTIVE,215.77,356.78,59.986,1464203704,"201051344000917","219011344069620",29.52,30.80,0,336.04,420.50,146.8,139.7,0.689,424169.5,424169.5,36714,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203727,551990.00
05/25/2016 15:15,2,4.938,ACTIVE,214.87,358.88,59.991,1464203704,"201051344001145","219011344069620",29.76,27.00,0,335.74,415.99,148.7,141.6,0.694,429358.7,429358.7,36565,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203728,551991.00
05/25/2016 15:15,2,4.982,ACTIVE,216.00,357.98,59.981,1464203704,"201051344000651","219011344069620",29.48,32.20,0,336.94,420.20,148.8,141.7,0.676,421628.7,421628.7,36930,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203729,551992.00
05/25/2016 15:15,2,4.605,ACTIVE,213.29,346.56,59.975,1464203704,"274151322000088","219011344069620",27.85,36.30,0,333.03,394.35,129.8,123.4,0.491,666282.7,666282.7,25452,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203730,551993.00
05/25/2016 15:15,2,3.133,ACTIVE,213.96,431.02,59.991,1464203704,"274151322000068","219011344069620",39.66,38.20,0,396.75,465.89,126.2,119.9,0.482,561357.7,561357.7,26965,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203731,551994.00
05/25/2016 15:15,2,4.945,ACTIVE,215.54,356.78,59.986,1464203704,"201051344001135","219011344069620",29.28,31.00,0,336.04,419.60,146.7,139.7,0.685,417688.1,417688.1,36866,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203732,551995.00
05/25/2016 15:15,2,4.998,ACTIVE,216.45,359.78,59.986,1464203704,"201051344000594","219011344069620",29.92,28.30,0,336.64,423.20,151.3,144.2,0.707,426483.1,426483.1,32321,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203733,551996.00
05/25/2016 15:15,2,4.928,ACTIVE,215.77,358.28,59.965,1464203704,"201051344001203","219011344069620",29.52,30.30,0,336.94,419.60,147.3,140.3,0.694,424689.2,424689.2,36899,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203734,551997.00
05/25/2016 15:15,2,4.592,ACTIVE,213.06,349.26,59.981,1464203704,"274151322000054","219011344069620",27.89,38.40,0,333.93,395.85,129.5,123.1,0.499,680557.6,680557.6,25482,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203735,551998.00
05/25/2016 15:15,2,4.945,ACTIVE,217.13,358.88,60.002,1464203704,"201051344000867","219011344069620",29.36,31.00,0,337.54,420.80,147.1,140.1,0.676,414016.4,414016.4,32327,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203736,551999.00
05/25/2016 15:15,2,4.830,ACTIVE,215.54,358.88,59.970,1464203704,"201051344001093","219011344069620",29.36,28.00,0,336.64,419.00,143.6,136.7,0.654,423269.7,423269.7,36764,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203737,552000.00
05/25/2016 15:15,2,4.924,ACTIVE,217.58,360.69,59.981,1464203704,"201051344000900","219011344069620",29.34,30.80,0,339.95,420.80,146.3,139.3,0.663,429725.9,429725.9,31718,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203738,552001.00
05/25/2016 15:15,2,4.863,ACTIVE,217.58,362.19,59.991,1464203704,"201051344000648","219011344069620",29.36,30.00,0,341.15,421.40,144.6,137.6,0.667,421562.6,421562.6,32009,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203739,552002.00
05/25/2016 15:15,2,4.914,ACTIVE,217.80,361.59,59.991,1464203704,"201051344000569","219011344069620",29.04,30.30,0,340.25,420.20,144.6,137.6,0.681,430789.7,430789.7,31642,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203740,552003.00
05/25/2016 15:15,2,4.805,ACTIVE,218.03,360.69,59.986,1464203704,"201051344000983","219011344069620",29.20,30.00,0,340.25,421.10,142.1,135.2,0.676,422288.1,422288.1,32127,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203740,552004.00
05/25/2016 15:15,2,4.730,ACTIVE,218.03,361.29,59.996,1464203704,"201051344001158","219011344069620",29.42,27.80,0,341.45,421.10,140.9,134.1,0.663,416673.8,416673.8,32388,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203741,552005.00
05/25/2016 15:15,2,4.629,ACTIVE,217.80,360.99,59.991,1464203704,"201051344000576","219011344069620",29.08,30.30,0,341.15,419.90,136.3,129.6,0.628,423674.5,423674.5,31795,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203742,552006.00
05/25/2016 15:15,2,4.455,ACTIVE,213.06,348.36,59.975,1464203704,"274151322000087","219011344069620",27.93,47.00,0,334.24,393.75,126.1,119.8,0.468,654155.8,654155.8,25577,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464203743,552007.00
05/25/2016 15:30,2,3.037,ACTIVE,216.22,353.47,59.959,1464204603,"201051344000645","219011344069620",29.86,29.00,0,339.34,395.25,91.8,86.7,0.411,423230.1,423230.1,31933,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204605,552008.00
05/25/2016 15:30,2,2.764,ACTIVE,212.61,353.47,59.922,1464204603,"274151322000085","219011344069620",28.75,35.20,0,334.54,374.51,80.5,75.8,0.301,682438.9,682438.9,25489,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204605,552009.00
05/25/2016 15:30,2,3.031,ACTIVE,215.54,354.97,59.970,1464204603,"201051344000633","219011344069620",30.16,26.30,0,337.84,395.85,92.6,87.4,0.424,414348.6,414348.6,32407,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204606,552010.00
05/25/2016 15:30,2,3.018,ACTIVE,216.22,354.37,59.944,1464204603,"201051344000469","219011344069620",30.28,23.50,0,338.74,396.45,92.6,87.5,0.429,415657.3,415657.3,32345,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204607,552011.00
05/25/2016 15:30,2,2.986,ACTIVE,213.74,349.56,59.986,1464204603,"201051344000646","219011344069620",30.18,24.80,0,334.54,395.25,91.3,86.2,0.438,419232.8,419232.8,36899,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204608,552012.00
05/25/2016 15:30,2,2.859,ACTIVE,212.38,349.26,59.938,1464204603,"274151322000052","219011344069620",29.58,33.50,0,333.63,376.62,85.7,80.8,0.336,695513.0,695513.0,25717,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204609,552013.00
05/25/2016 15:30,2,3.023,ACTIVE,214.64,351.37,59.959,1464204603,"201051344000585","219011344069620",30.36,26.00,0,337.84,394.95,93.0,87.8,0.429,426000.5,426000.5,36902,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204610,552014.00
05/25/2016 15:30,2,2.895,ACTIVE,213.51,348.36,59.944,1464204603,"201051344001230","219011344069620",30.57,23.30,0,334.24,393.45,89.6,84.6,0.402,422925.7,422925.7,36703,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204611,552015.00
05/25/2016 15:30,2,2.926,ACTIVE,214.64,351.37,59.965,1464204603,"201051344000582","219011344069620",30.34,26.80,0,337.84,394.95,89.8,84.8,0.411,416322.3,416322.3,36868,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204612,552016.00
05/25/2016 15:30,2,2.977,ACTIVE,213.74,350.17,59.912,1464204603,"201051344000955","219011344069620",30.55,26.00,0,334.54,394.05,92.1,87.0,0.438,428595.8,428595.8,36804,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204613,552017.00
05/25/2016 15:30,2,1.834,ACTIVE,212.83,447.55,59.933,1464204603,"274151322000094","219011344069620",40.73,34.30,0,406.07,477.31,75.3,70.8,0.526,561621.2,561621.2,26756,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204614,552018.00
05/25/2016 15:30,2,3.031,ACTIVE,216.00,354.07,59.949,1464204603,"201051344000579","219011344069620",30.61,23.80,0,339.65,399.76,94.0,88.9,0.442,429685.3,429685.3,12417,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204615,552019.00
05/25/2016 15:30,2,2.986,ACTIVE,213.51,348.66,59.949,1464204603,"201051344000890","219011344069620",30.26,25.30,0,335.14,394.05,91.5,86.4,0.415,425764.7,425764.7,36820,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204616,552020.00
05/25/2016 15:30,2,2.973,ACTIVE,214.19,350.47,59.944,1464204603,"201051344000438","219011344069620",30.51,25.30,0,338.14,394.65,91.8,86.7,0.433,427803.6,427803.6,36825,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204617,552021.00
05/25/2016 15:30,2,2.988,ACTIVE,213.96,350.17,59.986,1464204603,"201051344000417","219011344069620",29.84,25.80,0,335.44,394.05,90.3,85.3,0.433,420304.4,420304.4,36984,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204618,552022.00
05/25/2016 15:30,2,2.797,ACTIVE,212.38,344.76,59.944,1464204603,"274151322000083","219011344069620",29.80,34.80,0,333.03,376.62,84.5,79.6,0.323,689265.3,689265.3,25790,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204619,552023.00
05/25/2016 15:30,2,2.979,ACTIVE,213.29,356.18,59.949,1464204603,"274151322000076","219011344069620",30.24,34.30,0,334.84,379.32,91.2,86.1,0.362,733932.9,733932.9,25788,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204620,552024.00
05/25/2016 15:30,2,3.041,ACTIVE,215.54,354.07,59.954,1464204603,"201051344000868","219011344069620",29.82,25.00,0,337.54,394.35,91.8,86.7,0.429,414787.8,414787.8,32064,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204620,552025.00
05/25/2016 15:30,2,2.947,ACTIVE,212.38,355.58,59.954,1464204603,"274151322000095","219011344069620",30.16,34.80,0,333.33,379.02,89.9,84.9,0.336,726383.4,726383.4,25702,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204621,552026.00
05/25/2016 15:30,2,3.035,ACTIVE,216.22,356.18,59.954,1464204603,"201051344000988","219011344069620",30.02,25.30,0,338.44,399.46,92.2,87.1,0.438,411885.9,411885.9,32362,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204622,552027.00
05/25/2016 15:30,2,3.002,ACTIVE,214.41,349.26,59.944,1464204603,"201051344001025","219011344069620",30.28,27.30,0,335.14,394.65,92.1,86.9,0.411,425730.7,425730.7,36873,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204623,552028.00
05/25/2016 15:30,2,3.002,ACTIVE,216.00,353.17,59.949,1464204603,"201051344000458","219011344069620",30.22,28.00,0,339.65,396.45,91.9,86.8,0.451,422710.2,422710.2,32290,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204624,552029.00
05/25/2016 15:30,2,3.025,ACTIVE,216.67,355.58,59.949,1464204603,"201051344000853","219011344069620",30.06,25.50,0,340.55,399.16,92.2,87.0,0.429,421339.9,421339.9,31885,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204625,552030.00
05/25/2016 15:30,2,2.963,ACTIVE,214.19,350.77,59.954,1464204603,"201051344000685","219011344069620",30.24,24.30,0,337.24,394.95,90.8,85.7,0.446,427330.4,427330.4,36712,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204626,552031.00
05/25/2016 15:30,2,2.906,ACTIVE,214.64,350.77,59.965,1464204603,"201051344000917","219011344069620",30.40,27.30,0,335.44,394.05,89.5,84.4,0.415,424195.1,424195.1,36715,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204627,552032.00
05/25/2016 15:30,2,2.928,ACTIVE,213.96,350.17,59.959,1464204603,"201051344001145","219011344069620",30.30,23.50,0,337.54,394.35,89.9,84.8,0.424,429384.5,429384.5,36566,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204628,552033.00
05/25/2016 15:30,2,2.967,ACTIVE,214.64,351.97,59.922,1464204603,"201051344000651","219011344069620",30.28,28.80,0,337.84,394.05,91.0,86.0,0.424,421654.7,421654.7,36931,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204629,552034.00
05/25/2016 15:30,2,2.736,ACTIVE,212.38,354.07,59.933,1464204603,"274151322000088","219011344069620",28.84,33.00,0,333.33,374.51,79.9,75.2,0.296,666305.4,666305.4,25453,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204629,552035.00
05/25/2016 15:30,2,1.863,ACTIVE,213.51,448.75,59.954,1464204603,"274151322000068","219011344069620",40.57,34.00,0,401.56,470.69,75.9,71.3,0.526,561379.6,561379.6,26966,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204630,552036.00
05/25/2016 15:30,2,2.951,ACTIVE,214.41,349.86,59.965,1464204603,"201051344001135","219011344069620",30.24,26.50,0,335.14,394.35,90.4,85.3,0.415,417714.0,417714.0,36867,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204632,552037.00
05/25/2016 15:30,2,3.020,ACTIVE,215.32,353.77,59.959,1464204603,"201051344000594","219011344069620",30.38,24.80,0,336.94,395.85,92.8,87.7,0.420,426509.7,426509.7,32322,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204633,552038.00
05/25/2016 15:30,2,2.969,ACTIVE,214.41,349.86,59.965,1464204603,"201051344001203","219011344069620",29.96,26.80,0,338.14,394.35,90.1,85.0,0.420,424715.0,424715.0,36900,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204633,552039.00
05/25/2016 15:30,2,2.719,ACTIVE,212.61,345.06,59.949,1464204603,"274151322000054","219011344069620",29.14,34.30,0,333.33,375.41,80.2,75.5,0.305,680580.5,680580.5,25483,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204634,552040.00
05/25/2016 15:30,2,3.000,ACTIVE,215.77,352.57,59.959,1464204603,"201051344000867","219011344069620",29.74,27.00,0,339.04,394.05,90.3,85.3,0.415,414042.4,414042.4,32328,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204635,552041.00
05/25/2016 15:30,2,2.906,ACTIVE,214.41,351.67,59.954,1464204603,"201051344001093","219011344069620",29.94,25.00,0,337.24,393.75,88.1,83.1,0.398,423295.1,423295.1,36765,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204636,552042.00
05/25/2016 15:30,2,2.941,ACTIVE,215.77,354.37,59.965,1464204603,"201051344000900","219011344069620",30.20,26.80,0,338.44,395.85,90.0,84.9,0.415,429751.9,429751.9,31719,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204638,552043.00
05/25/2016 15:30,2,2.938,ACTIVE,216.00,353.77,60.002,1464204603,"201051344000648","219011344069620",30.08,26.50,0,339.95,397.66,89.5,84.4,0.407,421588.4,421588.4,32010,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204638,552044.00
05/25/2016 15:30,2,2.957,ACTIVE,216.00,354.07,59.959,1464204603,"201051344000569","219011344069620",30.02,26.80,0,339.04,397.35,90.0,84.9,0.420,430815.5,430815.5,31643,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204639,552045.00
05/25/2016 15:30,2,2.943,ACTIVE,216.00,353.47,59.954,1464204603,"201051344000983","219011344069620",30.36,26.50,0,338.74,395.55,90.5,85.4,0.433,422314.0,422314.0,32128,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204640,552046.00
05/25/2016 15:30,2,2.959,ACTIVE,216.22,353.47,59.949,1464204603,"201051344001158","219011344069620",30.08,24.30,0,339.04,396.15,90.1,85.0,0.424,416699.7,416699.7,32389,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204641,552047.00
05/25/2016 15:30,2,2.924,ACTIVE,216.45,354.97,59.959,1464204603,"201051344000576","219011344069620",30.06,26.50,0,339.34,399.16,89.0,84.0,0.420,423700.1,423700.1,31796,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204642,552048.00
05/25/2016 15:30,2,2.693,ACTIVE,212.83,347.46,59.954,1464204603,"274151322000087","219011344069620",28.80,43.40,0,333.03,374.51,78.5,73.9,0.283,654178.3,654178.3,25578,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464204644,552049.00
05/25/2016 15:45,2,5.293,ACTIVE,219.39,365.80,59.991,1464205504,"201051344000645","219011344069620",30.20,25.80,0,323.72,401.56,161.7,154.1,0.725,423251.3,423251.3,31934,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205505,552050.00
05/25/2016 15:45,2,5.045,ACTIVE,214.41,362.79,59.965,1464205504,"274151322000085","219011344069620",29.24,30.50,0,330.93,382.03,149.3,142.2,0.579,682457.4,682457.4,25490,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205506,552051.00
05/25/2016 15:45,2,5.398,ACTIVE,218.71,364.29,59.970,1464205504,"201051344000633","219011344069620",30.45,23.30,0,319.51,402.77,166.7,159.0,0.791,414369.9,414369.9,32408,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205507,552052.00
05/25/2016 15:45,2,5.570,ACTIVE,219.84,367.00,59.986,1464205504,"201051344000469","219011344069620",30.45,21.50,0,324.02,404.27,171.9,164.0,0.800,415678.6,415678.6,32346,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205508,552053.00
05/25/2016 15:45,2,5.689,ACTIVE,216.67,361.29,59.954,1464205504,"201051344000646","219011344069620",30.61,22.30,0,319.51,400.66,176.5,168.4,0.844,419253.8,419253.8,36900,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205509,552054.00
05/25/2016 15:45,2,5.359,ACTIVE,214.41,357.98,59.965,1464205504,"274151322000052","219011344069620",30.32,30.30,0,328.52,386.53,164.3,156.7,0.645,695532.7,695532.7,25718,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205510,552055.00
05/25/2016 15:45,2,5.961,ACTIVE,218.03,364.89,59.970,1464205504,"201051344000585","219011344069620",30.53,24.00,0,322.51,401.86,184.3,176.0,0.849,426022.0,426022.0,36903,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205511,552056.00
05/25/2016 15:45,2,5.758,ACTIVE,216.67,362.19,59.954,1464205504,"201051344001230","219011344069620",30.28,21.30,0,318.91,402.46,176.7,168.6,0.826,422946.5,422946.5,36704,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205512,552057.00
05/25/2016 15:45,2,5.805,ACTIVE,218.03,365.19,60.012,1464205504,"201051344000582","219011344069620",30.55,24.30,0,319.21,401.56,179.6,171.4,0.813,416343.2,416343.2,36869,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205513,552058.00
05/25/2016 15:45,2,5.980,ACTIVE,216.90,361.89,59.975,1464205504,"201051344000955","219011344069620",30.43,23.50,0,319.81,402.46,184.3,176.0,0.840,428617.2,428617.2,36805,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205514,552059.00
05/25/2016 15:45,2,3.600,ACTIVE,214.64,449.05,59.959,1464205504,"274151322000094","219011344069620",41.93,30.80,0,407.27,479.71,152.6,145.3,0.592,561638.8,561638.8,26757,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205514,552060.00
05/25/2016 15:45,2,6.053,ACTIVE,220.29,371.21,59.938,1464205504,"201051344000579","219011344069620",30.77,22.30,0,339.95,408.48,188.7,180.2,0.879,429707.1,429707.1,12418,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205515,552061.00
05/25/2016 15:45,2,5.748,ACTIVE,216.67,362.19,59.965,1464205504,"201051344000890","219011344069620",30.61,22.30,0,318.00,403.67,178.2,170.1,0.809,425786.1,425786.1,36821,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205516,552062.00
05/25/2016 15:45,2,5.570,ACTIVE,217.13,362.49,59.970,1464205504,"201051344000438","219011344069620",30.83,23.00,0,320.41,402.77,173.9,165.9,0.804,427825.1,427825.1,36826,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205517,552063.00
05/25/2016 15:45,2,5.545,ACTIVE,216.45,361.59,59.954,1464205504,"201051344000417","219011344069620",30.40,22.80,0,316.80,402.46,170.7,162.8,0.804,420325.6,420325.6,36985,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205518,552064.00
05/25/2016 15:45,2,4.969,ACTIVE,213.96,351.97,59.959,1464205504,"274151322000083","219011344069620",30.18,30.80,0,328.22,387.44,151.7,144.5,0.601,689285.0,689285.0,25791,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205519,552065.00
05/25/2016 15:45,2,5.275,ACTIVE,215.32,368.50,59.965,1464205504,"274151322000076","219011344069620",30.85,31.00,0,330.63,390.74,164.8,157.1,0.641,733954.3,733954.3,25789,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205520,552066.00
05/25/2016 15:45,2,5.615,ACTIVE,218.48,363.69,59.970,1464205504,"201051344000868","219011344069620",29.94,22.80,0,318.91,408.18,170.3,162.4,0.773,414809.3,414809.3,32065,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205521,552067.00
05/25/2016 15:45,2,5.109,ACTIVE,214.19,367.30,59.949,1464205504,"274151322000095","219011344069620",30.34,31.80,0,328.52,389.84,156.8,149.4,0.592,726404.5,726404.5,25703,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205522,552068.00
05/25/2016 15:45,2,5.436,ACTIVE,219.39,367.00,59.965,1464205504,"201051344000988","219011344069620",30.06,23.00,0,325.22,409.38,165.4,157.8,0.760,411907.6,411907.6,32363,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205523,552069.00
05/25/2016 15:45,2,5.258,ACTIVE,216.90,361.89,59.954,1464205504,"201051344001025","219011344069620",30.22,24.30,0,318.91,403.07,160.8,153.3,0.720,425752.4,425752.4,36874,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205523,552070.00
05/25/2016 15:45,2,5.186,ACTIVE,219.16,363.69,59.949,1464205504,"201051344000458","219011344069620",30.61,25.50,0,322.21,408.48,160.7,153.2,0.769,422731.8,422731.8,32291,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205524,552071.00
05/25/2016 15:45,2,5.146,ACTIVE,219.61,365.80,59.922,1464205504,"201051344000853","219011344069620",30.51,22.80,0,327.32,407.87,158.8,151.3,0.734,421361.6,421361.6,31886,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205525,552072.00
05/25/2016 15:45,2,4.785,ACTIVE,216.00,359.48,59.970,1464205504,"201051344000685","219011344069620",30.73,21.80,0,316.80,402.77,148.9,141.8,0.720,427351.7,427351.7,36713,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205526,552073.00
05/25/2016 15:45,2,4.785,ACTIVE,216.90,358.88,59.970,1464205504,"201051344000917","219011344069620",30.55,24.80,0,319.81,401.86,148.2,141.1,0.703,424216.1,424216.1,36716,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205527,552074.00
05/25/2016 15:45,2,4.834,ACTIVE,216.00,360.38,59.944,1464205504,"201051344001145","219011344069620",30.83,21.00,0,318.91,403.67,151.0,143.8,0.703,429405.7,429405.7,36567,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205528,552075.00
05/25/2016 15:45,2,4.961,ACTIVE,217.35,361.29,59.959,1464205504,"201051344000651","219011344069620",30.43,25.00,0,320.41,403.07,152.9,145.7,0.698,421676.3,421676.3,36932,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205529,552076.00
05/25/2016 15:45,2,4.605,ACTIVE,213.74,367.00,59.959,1464205504,"274151322000088","219011344069620",29.50,28.80,0,330.33,386.23,137.6,130.8,0.513,666324.3,666324.3,25454,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205530,552077.00
05/25/2016 15:45,2,3.244,ACTIVE,214.87,435.53,59.944,1464205504,"274151322000068","219011344069620",40.22,30.80,0,409.68,474.30,131.4,124.9,0.495,561397.6,561397.6,26967,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205531,552078.00
05/25/2016 15:45,2,5.072,ACTIVE,216.90,359.18,59.965,1464205504,"201051344001135","219011344069620",30.57,24.50,0,318.61,402.16,156.9,149.5,0.734,417735.5,417735.5,36868,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205532,552079.00
05/25/2016 15:45,2,5.105,ACTIVE,217.58,362.19,59.970,1464205504,"201051344000594","219011344069620",31.03,23.50,0,337.84,408.78,160.4,152.9,0.725,426531.9,426531.9,32323,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205533,552080.00
05/25/2016 15:45,2,5.031,ACTIVE,216.90,359.18,59.959,1464205504,"201051344001203","219011344069620",30.40,24.50,0,318.91,403.07,154.9,147.6,0.720,424736.7,424736.7,36901,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205534,552081.00
05/25/2016 15:45,2,4.717,ACTIVE,214.19,360.08,59.959,1464205504,"274151322000054","219011344069620",29.32,31.30,0,328.22,387.44,140.1,133.3,0.530,680599.8,680599.8,25484,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205535,552082.00
05/25/2016 15:45,2,5.084,ACTIVE,218.26,361.89,59.944,1464205504,"201051344000867","219011344069620",30.53,24.50,0,321.01,407.57,157.2,149.8,0.725,414064.3,414064.3,32329,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205536,552083.00
05/25/2016 15:45,2,4.928,ACTIVE,216.67,360.08,59.959,1464205504,"201051344001093","219011344069620",30.69,22.50,0,320.41,401.86,153.1,145.9,0.694,423316.3,423316.3,36766,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205537,552084.00
05/25/2016 15:45,2,5.143,ACTIVE,218.71,364.59,59.959,1464205504,"201051344000900","219011344069620",30.49,23.50,0,318.00,408.48,158.7,151.3,0.734,429773.7,429773.7,31720,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205538,552085.00
05/25/2016 15:45,2,5.107,ACTIVE,218.71,363.99,59.965,1464205504,"201051344000648","219011344069620",30.20,23.50,0,319.21,407.87,156.2,148.9,0.716,421610.0,421610.0,32011,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205538,552086.00
05/25/2016 15:45,2,5.084,ACTIVE,218.93,364.89,59.970,1464205504,"201051344000569","219011344069620",30.40,23.80,0,320.71,408.48,156.4,149.1,0.725,430837.3,430837.3,31644,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205539,552087.00
05/25/2016 15:45,2,4.984,ACTIVE,218.93,362.79,59.965,1464205504,"201051344000983","219011344069620",30.63,24.00,0,324.92,408.48,154.6,147.3,0.729,422336.0,422336.0,32129,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205540,552088.00
05/25/2016 15:45,2,4.973,ACTIVE,219.16,363.69,59.954,1464205504,"201051344001158","219011344069620",30.43,21.80,0,324.62,408.18,153.3,146.0,0.707,416721.6,416721.6,32390,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205541,552089.00
05/25/2016 15:45,2,4.938,ACTIVE,219.16,363.09,59.975,1464205504,"201051344000576","219011344069620",30.57,23.50,0,321.61,407.87,152.9,145.6,0.703,423721.8,423721.8,31797,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205542,552090.00
05/25/2016 15:45,2,4.834,ACTIVE,214.41,367.00,59.933,1464205504,"274151322000087","219011344069620",29.64,40.00,0,330.63,383.83,145.1,138.1,0.517,654197.5,654197.5,25579,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464205543,552091.00
05/25/2016 16:00,2,6.830,ACTIVE,220.52,370.60,59.986,1464206403,"201051344000645","219011344069620",29.10,27.30,0,341.75,430.72,201.3,192.4,0.893,423295.6,423295.6,31935,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206404,552092.00
05/25/2016 16:00,2,6.178,ACTIVE,214.87,352.27,59.981,1464206403,"274151322000085","219011344069620",27.69,33.50,0,335.74,398.86,173.1,165.2,0.667,682495.7,682495.7,25491,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206405,552093.00
05/25/2016 16:00,2,6.773,ACTIVE,219.61,371.21,59.954,1464206403,"201051344000633","219011344069620",29.52,25.00,0,340.55,426.81,202.6,193.6,0.937,414414.6,414414.6,32409,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206406,552094.00
05/25/2016 16:00,2,6.730,ACTIVE,220.97,371.81,59.986,1464206403,"201051344000469","219011344069620",29.50,24.00,0,341.15,432.22,201.1,192.2,0.932,415723.1,415723.1,32347,0,0,0,L,1122011218,0,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206407,552095.00
05/25/2016 16:00,2,6.670,ACTIVE,217.13,367.00,59.981,1464206403,"201051344000646","219011344069620",29.54,23.80,0,334.54,428.91,199.6,190.7,0.928,419298.1,419298.1,36901,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206408,552096.00
05/25/2016 16:00,2,6.092,ACTIVE,214.41,373.01,59.975,1464206403,"274151322000052","219011344069620",29.30,33.50,0,334.24,402.46,180.5,172.3,0.703,695573.7,695573.7,25719,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206409,552097.00
05/25/2016 16:00,2,6.797,ACTIVE,218.71,366.70,59.959,1464206403,"201051344000585","219011344069620",29.54,25.00,0,337.84,425.91,203.3,194.3,0.946,426067.2,426067.2,36904,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206410,552098.00
05/25/2016 16:00,2,6.283,ACTIVE,216.90,364.59,59.975,1464206403,"201051344001230","219011344069620",29.74,23.30,0,334.54,422.30,189.1,180.5,0.853,422990.3,422990.3,36705,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206411,552099.00
05/25/2016 16:00,2,6.006,ACTIVE,218.03,365.19,59.975,1464206403,"201051344000582","219011344069620",29.58,25.80,0,337.24,428.61,179.8,171.6,0.809,416387.1,416387.1,36870,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206412,552100.00
05/25/2016 16:00,2,6.287,ACTIVE,217.13,366.40,59.975,1464206403,"201051344000955","219011344069620",29.62,25.50,0,335.44,426.51,188.9,180.4,0.910,428661.4,428661.4,36806,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206413,552101.00
05/25/2016 16:00,2,3.980,ACTIVE,214.64,445.45,59.975,1464206403,"274151322000094","219011344069620",40.31,33.50,0,397.35,473.70,162.0,154.5,0.632,561676.0,561676.0,26758,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206414,552102.00
05/25/2016 16:00,2,6.430,ACTIVE,220.29,367.90,59.986,1464206403,"201051344000579","219011344069620",29.42,23.50,0,341.75,432.82,191.7,183.1,0.893,429752.5,429752.5,12419,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206414,552103.00
05/25/2016 16:00,2,6.549,ACTIVE,217.13,363.09,59.975,1464206403,"201051344000890","219011344069620",28.90,24.50,0,335.14,424.71,191.8,183.2,0.884,425830.4,425830.4,36822,0,0,0,L,1122011218,0,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206415,552104.00
05/25/2016 16:00,2,6.586,ACTIVE,218.03,367.00,59.991,1464206403,"201051344000438","219011344069620",29.98,24.50,0,336.94,428.01,199.9,191.0,0.924,427869.6,427869.6,36827,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206416,552105.00
05/25/2016 16:00,2,6.527,ACTIVE,217.58,365.80,59.975,1464206403,"201051344000417","219011344069620",29.58,25.00,0,336.64,427.41,195.6,186.9,0.919,420369.4,420369.4,36986,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206417,552106.00
05/25/2016 16:00,2,6.332,ACTIVE,214.41,361.89,59.965,1464206403,"274151322000083","219011344069620",29.14,35.00,0,334.84,402.77,186.8,178.3,0.729,689325.9,689325.9,25792,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206418,552107.00
05/25/2016 16:00,2,6.594,ACTIVE,215.54,362.49,59.981,1464206403,"274151322000076","219011344069620",29.80,34.00,0,334.84,405.77,198.8,189.9,0.769,733998.1,733998.1,25790,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206419,552108.00
05/25/2016 16:00,2,6.854,ACTIVE,219.39,367.30,59.991,1464206403,"201051344000868","219011344069620",28.96,24.30,0,339.95,427.11,201.0,192.1,0.910,414853.7,414853.7,32066,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206420,552109.00
05/25/2016 16:00,2,6.660,ACTIVE,214.41,360.08,59.981,1464206403,"274151322000095","219011344069620",29.40,35.40,0,333.33,406.67,198.1,189.3,0.747,726448.3,726448.3,25704,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206421,552110.00
05/25/2016 16:00,2,6.863,ACTIVE,220.97,371.51,60.012,1464206403,"201051344000988","219011344069620",29.08,25.30,0,340.85,432.52,202.2,193.2,0.906,411952.4,411952.4,32364,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206422,552111.00
05/25/2016 16:00,2,6.861,ACTIVE,218.26,365.49,59.996,1464206403,"201051344001025","219011344069620",29.10,26.00,0,336.34,429.22,202.2,193.3,0.902,425797.3,425797.3,36875,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206423,552112.00
05/25/2016 16:00,2,6.674,ACTIVE,220.74,369.70,59.954,1464206403,"201051344000458","219011344069620",29.88,27.50,0,341.75,431.62,202.0,193.0,0.928,422776.5,422776.5,32292,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206424,552113.00
05/25/2016 16:00,2,6.826,ACTIVE,221.19,371.81,59.959,1464206403,"201051344000853","219011344069620",29.14,25.00,0,342.95,431.92,201.5,192.6,0.941,421406.3,421406.3,31887,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206424,552114.00
05/25/2016 16:00,2,6.723,ACTIVE,217.35,365.80,59.981,1464206403,"201051344000685","219011344069620",29.72,23.50,0,336.04,425.91,202.2,193.2,0.972,427396.5,427396.5,36714,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206425,552115.00
05/25/2016 16:00,2,6.725,ACTIVE,218.71,367.60,59.991,1464206403,"201051344000917","219011344069620",29.50,27.50,0,336.94,427.11,200.9,192.0,0.937,424260.4,424260.4,36717,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206426,552116.00
05/25/2016 16:00,2,6.686,ACTIVE,217.35,366.70,59.975,1464206403,"201051344001145","219011344069620",29.98,23.50,0,336.04,428.01,202.9,193.9,0.932,429450.3,429450.3,36568,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206427,552117.00
05/25/2016 16:00,2,6.824,ACTIVE,218.93,367.60,59.949,1464206403,"201051344000651","219011344069620",29.40,27.30,0,338.44,425.91,203.2,194.3,0.932,421721.0,421721.0,36933,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206428,552118.00
05/25/2016 16:00,2,6.154,ACTIVE,214.41,365.80,59.975,1464206403,"274151322000088","219011344069620",27.79,32.00,0,334.54,400.06,173.1,165.2,0.658,666363.3,666363.3,25455,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206429,552119.00
05/25/2016 16:00,2,4.158,ACTIVE,215.54,431.32,59.986,1464206403,"274151322000068","219011344069620",40.43,34.30,0,384.73,477.31,169.3,161.5,0.650,561435.1,561435.1,26968,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206430,552120.00
05/25/2016 16:00,2,6.717,ACTIVE,218.03,366.70,59.981,1464206403,"201051344001135","219011344069620",29.46,26.80,0,337.24,428.61,200.3,191.4,0.919,417779.8,417779.8,36869,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206431,552121.00
05/25/2016 16:00,2,6.574,ACTIVE,218.71,367.30,60.018,1464206403,"201051344000594","219011344069620",30.08,24.30,0,338.14,428.31,200.4,191.5,0.915,426577.6,426577.6,32324,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206432,552122.00
05/25/2016 16:00,2,6.018,ACTIVE,218.03,364.29,59.986,1464206403,"201051344001203","219011344069620",29.74,26.30,0,338.14,427.71,180.9,172.6,0.826,424781.2,424781.2,36902,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206433,552123.00
05/25/2016 16:00,2,5.889,ACTIVE,214.19,367.90,59.981,1464206403,"274151322000054","219011344069620",28.31,34.00,0,334.54,401.56,168.8,161.0,0.645,680639.2,680639.2,25485,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206434,552124.00
05/25/2016 16:00,2,6.498,ACTIVE,219.16,367.60,59.996,1464206403,"201051344000867","219011344069620",28.27,26.30,0,340.55,425.91,186.1,177.6,0.840,414108.9,414108.9,32330,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206435,552125.00
05/25/2016 16:00,2,6.031,ACTIVE,218.26,364.59,59.996,1464206403,"201051344001093","219011344069620",29.44,24.30,0,337.24,425.61,180.0,171.8,0.813,423360.0,423360.0,36767,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206436,552126.00
05/25/2016 16:00,2,6.078,ACTIVE,219.84,366.10,59.975,1464206403,"201051344000900","219011344069620",29.50,26.00,0,339.04,431.92,181.4,173.1,0.826,429818.5,429818.5,31721,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206437,552127.00
05/25/2016 16:00,2,6.736,ACTIVE,220.29,370.30,59.981,1464206403,"201051344000648","219011344069620",29.18,25.80,0,341.15,431.02,199.1,190.2,0.906,421654.3,421654.3,32012,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206438,552128.00
05/25/2016 16:00,2,6.578,ACTIVE,220.52,369.40,59.975,1464206403,"201051344000569","219011344069620",29.40,26.50,0,340.55,431.32,195.8,187.0,0.893,430881.8,430881.8,31645,0,0,0,L,1122011218,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206439,552129.00
05/25/2016 16:00,2,6.646,ACTIVE,220.52,370.30,59.975,1464206403,"201051344000983","219011344069620",29.42,25.50,0,339.65,431.62,197.6,188.8,0.897,422380.7,422380.7,32130,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206440,552130.00
05/25/2016 16:00,2,6.717,ACTIVE,220.97,372.11,59.981,1464206403,"201051344001158","219011344069620",29.56,24.00,0,341.75,432.22,201.5,192.5,0.919,416766.4,416766.4,32391,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206441,552131.00
