ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 16:00,2,6.910,ACTIVE,220.97,372.41,59.981,1464206403,"201051344000576","219011344069620",29.08,26.30,0,341.45,431.92,203.5,194.5,0.924,423766.1,423766.1,31798,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206442,552132.00
05/25/2016 16:00,2,6.281,ACTIVE,214.87,356.48,59.981,1464206403,"274151322000087","219011344069620",27.93,43.80,0,332.13,400.96,177.6,169.5,0.672,654236.6,654236.6,25580,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464206443,552133.00
05/25/2016 16:15,2,6.580,ACTIVE,220.52,370.30,59.949,1464207303,"201051344000645","219011344069620",29.22,29.00,0,340.25,416.59,194.9,186.2,0.862,423340.4,423340.4,31936,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207305,552134.00
05/25/2016 16:15,2,5.980,ACTIVE,214.87,355.28,59.938,1464207303,"274151322000085","219011344069620",27.57,34.00,0,337.84,389.24,166.8,159.1,0.654,682534.1,682534.1,25492,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207306,552135.00
05/25/2016 16:15,2,6.619,ACTIVE,219.61,367.90,59.922,1464207303,"201051344000633","219011344069620",29.32,26.00,0,341.15,414.19,196.5,187.8,0.941,414459.8,414459.8,32410,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207307,552136.00
05/25/2016 16:15,2,6.479,ACTIVE,220.97,370.00,59.959,1464207303,"201051344000469","219011344069620",29.62,24.80,0,341.45,414.19,194.3,185.6,0.902,415768.0,415768.0,32348,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207308,552137.00
05/25/2016 16:15,2,6.477,ACTIVE,216.90,363.99,59.949,1464207303,"201051344000646","219011344069620",29.58,24.80,0,335.14,409.98,193.9,185.2,0.897,419342.8,419342.8,36902,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207309,552138.00
05/25/2016 16:15,2,6.041,ACTIVE,214.87,373.01,59.917,1464207303,"274151322000052","219011344069620",29.34,33.80,0,335.44,392.25,179.4,171.3,0.681,695615.1,695615.1,25720,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207310,552139.00
05/25/2016 16:15,2,6.629,ACTIVE,218.26,365.19,59.944,1464207303,"201051344000585","219011344069620",29.54,26.00,0,336.04,414.79,198.3,189.5,0.910,426112.8,426112.8,36905,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207310,552140.00
05/25/2016 16:15,2,6.414,ACTIVE,216.67,362.79,59.944,1464207303,"201051344001230","219011344069620",29.58,24.30,0,336.04,408.78,192.2,183.6,0.884,423034.6,423034.6,36706,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207311,552141.00
05/25/2016 16:15,2,6.541,ACTIVE,218.03,364.59,59.938,1464207303,"201051344000582","219011344069620",29.06,27.30,0,337.24,414.19,192.6,184.0,0.875,416431.5,416431.5,36871,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207312,552142.00
05/25/2016 16:15,2,6.410,ACTIVE,216.67,362.19,59.901,1464207303,"201051344000955","219011344069620",29.76,27.00,0,336.04,408.18,193.2,184.6,0.910,428706.1,428706.1,36807,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207313,552143.00
05/25/2016 16:15,2,4.016,ACTIVE,214.64,439.74,59.949,1464207303,"274151322000094","219011344069620",40.26,34.50,0,403.37,465.89,162.3,154.8,0.636,561713.4,561713.4,26759,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207314,552144.00
05/25/2016 16:15,2,6.496,ACTIVE,220.97,371.81,59.933,1464207303,"201051344000579","219011344069620",30.28,24.80,0,341.45,415.69,199.1,190.2,0.928,429798.4,429798.4,12420,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207315,552145.00
05/25/2016 16:15,2,6.537,ACTIVE,216.67,360.69,59.933,1464207303,"201051344000890","219011344069620",29.18,25.00,0,336.34,408.48,193.4,184.7,0.879,425875.1,425875.1,36823,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207316,552146.00
05/25/2016 16:15,2,6.406,ACTIVE,217.80,362.49,59.959,1464207303,"201051344000438","219011344069620",30.00,26.00,0,335.74,412.08,194.5,185.8,0.893,427914.6,427914.6,36828,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207317,552147.00
05/25/2016 16:15,2,6.432,ACTIVE,217.13,363.99,59.944,1464207303,"201051344000417","219011344069620",29.34,25.80,0,336.34,408.18,191.1,182.5,0.906,420413.5,420413.5,36987,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207318,552148.00
05/25/2016 16:15,2,6.068,ACTIVE,214.64,362.49,59.944,1464207303,"274151322000083","219011344069620",29.26,35.40,0,336.94,392.85,179.7,171.6,0.703,689367.4,689367.4,25793,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207319,552149.00
05/25/2016 16:15,2,6.350,ACTIVE,215.54,375.11,59.938,1464207303,"274151322000076","219011344069620",29.68,35.40,0,336.64,394.95,190.8,182.2,0.751,734042.2,734042.2,25791,0,0,0,L,1151911521,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207319,552150.00
05/25/2016 16:15,2,6.586,ACTIVE,219.39,366.70,59.954,1464207303,"201051344000868","219011344069620",29.02,26.00,0,342.05,414.19,193.4,184.8,0.875,414898.4,414898.4,32067,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207320,552151.00
05/25/2016 16:15,2,6.426,ACTIVE,214.41,375.11,59.933,1464207303,"274151322000095","219011344069620",29.50,35.40,0,335.74,395.25,191.8,183.2,0.729,726492.5,726492.5,25705,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207321,552152.00
05/25/2016 16:15,2,6.584,ACTIVE,220.97,371.21,59.981,1464207303,"201051344000988","219011344069620",29.24,25.50,0,339.95,416.89,195.0,186.3,0.893,411997.4,411997.4,32365,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207322,552153.00
05/25/2016 16:15,2,6.635,ACTIVE,218.03,363.69,59.938,1464207303,"201051344001025","219011344069620",29.14,27.30,0,336.94,412.08,195.7,187.0,0.888,425842.5,425842.5,36876,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207323,552154.00
05/25/2016 16:15,2,6.580,ACTIVE,220.74,370.90,59.928,1464207303,"201051344000458","219011344069620",29.42,28.50,0,342.35,414.49,196.1,187.4,0.928,422821.7,422821.7,32293,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207324,552155.00
05/25/2016 16:15,2,6.613,ALERT,221.42,369.70,59.938,1464207303,"201051344000853","219011344069620",29.10,25.80,0,312.89,417.79,194.9,186.2,0.897,421451.0,421451.0,31888,0,0,0,L,1122011218,0,126.07,125.40,0002,26,0,0,0,0,0,0,1,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207326,552156.00
05/25/2016 16:15,2,6.506,ACTIVE,216.67,362.19,59.954,1464207303,"201051344000685","219011344069620",29.72,25.00,0,336.34,408.78,195.7,187.0,0.950,427441.7,427441.7,36715,0,0,0,L,1122011218,0,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207327,552157.00
05/25/2016 16:15,2,6.393,ACTIVE,218.26,365.49,59.938,1464207303,"201051344000917","219011344069620",30.02,27.80,0,333.63,412.98,194.3,185.7,0.910,424305.2,424305.2,36718,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207328,552158.00
05/25/2016 16:15,2,6.520,ACTIVE,217.13,364.89,59.907,1464207303,"201051344001145","219011344069620",29.74,24.30,0,336.34,409.08,196.3,187.6,0.897,429495.5,429495.5,36569,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207329,552159.00
05/25/2016 16:15,2,6.586,ACTIVE,218.48,366.40,59.970,1464207303,"201051344000651","219011344069620",29.26,28.80,0,336.64,413.89,195.1,186.4,0.884,421766.0,421766.0,36934,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207330,552160.00
05/25/2016 16:15,2,5.943,ACTIVE,214.64,351.07,59.933,1464207303,"274151322000088","219011344069620",27.91,32.40,0,336.94,390.14,167.8,160.1,0.632,666402.0,666402.0,25456,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207331,552161.00
05/25/2016 16:15,2,4.045,ACTIVE,216.00,443.34,59.944,1464207303,"274151322000068","219011344069620",40.16,35.40,0,394.65,469.49,163.7,156.0,0.623,561472.8,561472.8,26969,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207332,552162.00
05/25/2016 16:15,2,6.516,ACTIVE,218.26,364.59,59.965,1464207303,"201051344001135","219011344069620",29.42,27.30,0,336.34,412.68,194.2,185.5,0.888,417824.3,417824.3,36870,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207333,552163.00
05/25/2016 16:15,2,6.607,ACTIVE,219.16,368.80,59.907,1464207303,"201051344000594","219011344069620",30.06,25.00,0,339.04,416.59,200.9,192.0,0.910,426623.6,426623.6,32325,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207334,552164.00
05/25/2016 16:15,2,6.445,ACTIVE,218.26,363.69,59.933,1464207303,"201051344001203","219011344069620",29.70,27.50,0,333.93,413.89,193.9,185.2,0.897,424825.8,424825.8,36903,0,0,0,L,1122011218,0,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207334,552165.00
05/25/2016 16:15,2,6.002,ACTIVE,214.87,355.88,59.933,1464207303,"274151322000054","219011344069620",27.95,34.00,0,337.24,390.74,169.9,162.0,0.650,680678.3,680678.3,25486,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207335,552166.00
05/25/2016 16:15,2,6.676,ACTIVE,220.06,367.60,59.949,1464207303,"201051344000867","219011344069620",28.96,27.30,0,341.75,413.89,195.7,187.0,0.884,414153.7,414153.7,32331,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207336,552167.00
05/25/2016 16:15,2,6.436,ACTIVE,218.03,366.10,59.944,1464207303,"201051344001093","219011344069620",29.28,25.00,0,336.34,412.38,190.8,182.3,0.857,423403.8,423403.8,36768,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207337,552168.00
05/25/2016 16:15,2,6.672,ACTIVE,220.74,370.90,59.917,1464207303,"201051344000900","219011344069620",29.08,27.50,0,340.85,413.89,196.6,187.8,0.884,429863.5,429863.5,31722,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207338,552169.00
05/25/2016 16:15,2,6.562,ACTIVE,220.74,370.30,59.933,1464207303,"201051344000648","219011344069620",29.32,27.00,0,334.24,419.00,194.9,186.2,0.884,421698.8,421698.8,32013,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207339,552170.00
05/25/2016 16:15,2,6.613,ACTIVE,220.74,366.40,59.938,1464207303,"201051344000569","219011344069620",29.12,27.30,0,326.72,423.50,195.1,186.4,0.893,430926.4,430926.4,31646,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207340,552171.00
05/25/2016 16:15,2,6.633,ACTIVE,220.97,369.40,59.938,1464207303,"201051344000983","219011344069620",29.30,27.50,0,332.73,420.20,196.7,187.9,0.919,422425.6,422425.6,32131,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207341,552172.00
05/25/2016 16:15,2,6.590,ACTIVE,221.19,370.60,59.944,1464207303,"201051344001158","219011344069620",29.50,25.30,0,342.35,414.49,196.7,188.0,0.902,416811.4,416811.4,32392,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207342,552173.00
05/25/2016 16:15,2,6.508,ACTIVE,220.97,370.90,59.938,1464207303,"201051344000576","219011344069620",29.50,26.80,0,341.15,414.79,194.4,185.7,0.875,423810.6,423810.6,31799,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207343,552174.00
05/25/2016 16:15,2,6.012,ACTIVE,215.09,357.68,59.901,1464207303,"274151322000087","219011344069620",28.03,44.30,0,336.04,389.54,170.6,162.7,0.645,654275.6,654275.6,25581,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464207344,552175.00
05/25/2016 16:30,2,6.314,ACTIVE,220.52,369.70,59.986,1464208204,"201051344000645","219011344069620",30.12,27.50,0,341.45,419.60,192.9,184.2,0.871,423377.6,423377.6,31937,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208205,552176.00
05/25/2016 16:30,2,5.980,ACTIVE,215.09,358.88,59.981,1464208204,"274151322000085","219011344069620",27.87,33.30,0,335.44,391.94,168.7,160.9,0.645,682566.0,682566.0,25493,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208206,552177.00
05/25/2016 16:30,2,6.549,ACTIVE,219.84,369.70,59.975,1464208204,"201051344000633","219011344069620",30.20,24.50,0,340.25,417.49,200.2,191.3,0.937,414497.4,414497.4,32411,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208207,552178.00
05/25/2016 16:30,2,6.510,ACTIVE,220.97,368.50,59.986,1464208204,"201051344000469","219011344069620",30.22,22.80,0,339.95,419.30,199.1,190.3,0.924,415805.3,415805.3,32349,0,0,0,L,1122011218,0,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208208,552179.00
05/25/2016 16:30,2,5.980,ACTIVE,217.35,360.99,59.944,1464208204,"201051344000646","219011344069620",30.00,24.00,0,335.74,413.59,181.2,173.0,0.822,419380.1,419380.1,36903,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208209,552180.00
05/25/2016 16:30,2,5.229,ACTIVE,214.87,356.18,60.018,1464208204,"274151322000052","219011344069620",29.82,32.60,0,334.84,395.55,157.8,150.4,0.623,695649.5,695649.5,25721,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208209,552181.00
05/25/2016 16:30,2,5.865,ACTIVE,217.80,362.49,59.981,1464208204,"201051344000585","219011344069620",29.36,24.80,0,336.64,417.79,174.4,166.4,0.804,426150.9,426150.9,36906,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208210,552182.00
05/25/2016 16:30,2,5.020,ACTIVE,216.22,357.68,59.991,1464208204,"201051344001230","219011344069620",30.18,22.80,0,334.84,412.68,152.9,145.7,0.685,423071.4,423071.4,36707,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208211,552183.00
05/25/2016 16:30,2,4.572,ACTIVE,217.13,360.38,59.975,1464208204,"201051344000582","219011344069620",29.76,25.80,0,336.34,417.49,138.0,131.3,0.636,416468.3,416468.3,36872,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208212,552184.00
05/25/2016 16:30,2,4.207,ACTIVE,216.00,356.18,59.991,1464208204,"201051344000955","219011344069620",30.34,25.50,0,336.04,411.48,129.1,122.7,0.601,428743.2,428743.2,36808,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208213,552185.00
05/25/2016 16:30,2,2.803,ACTIVE,214.19,435.23,59.975,1464208204,"274151322000094","219011344069620",39.74,33.30,0,404.57,475.80,112.8,107.0,0.438,561744.4,561744.4,26760,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208214,552186.00
05/25/2016 16:30,2,4.455,ACTIVE,218.48,360.08,59.975,1464208204,"201051344000579","219011344069620",30.22,23.00,0,340.85,423.81,136.4,129.7,0.650,429836.7,429836.7,12421,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208215,552187.00
05/25/2016 16:30,2,4.221,ACTIVE,215.77,356.18,59.991,1464208204,"201051344000890","219011344069620",29.92,24.00,0,336.34,412.38,128.0,121.6,0.592,425912.2,425912.2,36824,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208216,552188.00
05/25/2016 16:30,2,4.498,ACTIVE,216.45,357.38,60.007,1464208204,"201051344000438","219011344069620",30.20,25.30,0,335.74,415.39,137.5,130.8,0.650,427951.9,427951.9,36829,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208217,552189.00
05/25/2016 16:30,2,4.889,ACTIVE,216.45,357.98,59.981,1464208204,"201051344000417","219011344069620",28.61,24.50,0,334.84,411.18,141.7,134.8,0.658,420450.1,420450.1,36988,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208218,552190.00
05/25/2016 16:30,2,4.219,ACTIVE,213.96,362.49,59.986,1464208204,"274151322000083","219011344069620",29.76,34.00,0,331.83,401.56,127.3,121.0,0.499,689401.8,689401.8,25794,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208219,552191.00
05/25/2016 16:30,2,5.213,ACTIVE,215.09,348.96,59.981,1464208204,"274151322000076","219011344069620",28.13,33.50,0,334.54,397.35,148.7,141.6,0.583,734078.8,734078.8,25792,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208220,552192.00
05/25/2016 16:30,2,4.408,ACTIVE,217.58,359.18,59.996,1464208204,"201051344000868","219011344069620",29.78,24.80,0,339.34,417.49,132.9,126.3,0.605,414935.4,414935.4,32068,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208221,552193.00
05/25/2016 16:30,2,5.807,ACTIVE,214.41,355.58,59.975,1464208204,"274151322000095","219011344069620",30.99,35.40,0,322.51,398.86,182.3,174.0,0.689,726529.3,726529.3,25706,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208222,552194.00
05/25/2016 16:30,2,4.982,ACTIVE,219.16,364.29,59.991,1464208204,"201051344000988","219011344069620",30.24,24.80,0,340.25,422.30,153.0,145.8,0.720,412034.8,412034.8,32366,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208223,552195.00
05/25/2016 16:30,2,6.432,ACTIVE,218.26,362.19,59.944,1464208204,"201051344001025","219011344069620",29.80,26.50,0,335.44,413.59,194.1,185.4,0.866,425880.0,425880.0,36877,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208224,552196.00
05/25/2016 16:30,2,6.465,ACTIVE,220.52,368.20,59.986,1464208204,"201051344000458","219011344069620",29.88,26.80,0,340.55,422.00,195.6,186.9,0.902,422859.2,422859.2,32294,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208225,552197.00
05/25/2016 16:30,2,6.416,ACTIVE,220.97,369.40,59.996,1464208204,"201051344000853","219011344069620",29.78,24.50,0,342.65,422.30,193.4,184.7,0.888,421488.3,421488.3,31890,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208226,552198.00
05/25/2016 16:30,2,6.275,ACTIVE,216.90,362.79,59.981,1464208204,"201051344000685","219011344069620",30.24,23.50,0,336.04,412.68,192.2,183.6,0.924,427479.0,427479.0,36716,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208227,552199.00
05/25/2016 16:30,2,6.309,ACTIVE,218.26,364.29,59.965,1464208204,"201051344000917","219011344069620",29.82,26.80,0,336.34,413.89,190.5,182.0,0.893,424342.2,424342.2,36719,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208227,552200.00
05/25/2016 16:30,2,6.180,ACTIVE,217.13,363.09,60.023,1464208204,"201051344001145","219011344069620",30.53,23.00,0,336.04,413.29,191.0,182.4,0.888,429532.9,429532.9,36570,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208228,552201.00
05/25/2016 16:30,2,6.158,ACTIVE,218.71,364.59,59.975,1464208204,"201051344000651","219011344069620",29.86,28.30,0,337.84,417.49,186.1,177.7,0.835,421803.3,421803.3,36935,0,0,0,L,1122011218,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208229,552202.00
05/25/2016 16:30,2,5.377,ACTIVE,214.41,349.86,59.975,1464208204,"274151322000088","219011344069620",27.41,31.30,0,324.62,396.45,149.4,142.3,0.552,666433.9,666433.9,25457,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208230,552203.00
05/25/2016 16:30,2,3.592,ACTIVE,215.54,423.50,59.981,1464208204,"274151322000068","219011344069620",39.64,33.50,0,400.66,470.69,142.8,135.9,0.539,561503.8,561503.8,26970,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208231,552204.00
05/25/2016 16:30,2,5.186,ACTIVE,217.35,360.69,59.959,1464208204,"201051344001135","219011344069620",30.00,26.80,0,336.34,412.08,157.5,150.1,0.725,417861.2,417861.2,36871,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208232,552205.00
05/25/2016 16:30,2,5.295,ACTIVE,217.80,363.99,59.991,1464208204,"201051344000594","219011344069620",30.57,23.50,0,337.24,419.90,163.9,156.3,0.751,426661.7,426661.7,32326,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208233,552206.00
05/25/2016 16:30,2,4.160,ACTIVE,216.45,356.48,59.986,1464208204,"201051344001203","219011344069620",29.98,26.30,0,337.54,415.39,126.3,120.0,0.601,424862.7,424862.7,36904,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208234,552207.00
05/25/2016 16:30,2,4.695,ACTIVE,214.41,345.36,59.975,1464208204,"274151322000054","219011344069620",28.03,33.80,0,329.73,400.96,133.7,127.1,0.508,680710.5,680710.5,25487,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208235,552208.00
05/25/2016 16:30,2,4.051,ACTIVE,217.35,357.68,59.959,1464208204,"201051344000867","219011344069620",29.98,26.30,0,339.65,416.89,122.9,116.7,0.557,414190.8,414190.8,32332,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208236,552209.00
05/25/2016 16:30,2,5.572,ACTIVE,217.80,361.29,59.981,1464208204,"201051344001093","219011344069620",29.96,24.00,0,336.64,413.59,169.1,161.3,0.760,423439.8,423439.8,36769,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208237,552210.00
05/25/2016 16:30,2,5.197,ACTIVE,219.39,364.29,59.986,1464208204,"201051344000900","219011344069620",30.65,25.80,0,339.34,417.49,161.6,154.1,0.756,429900.5,429900.5,31723,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208238,552211.00
05/25/2016 16:30,2,5.713,ACTIVE,219.39,364.89,59.981,1464208204,"201051344000648","219011344069620",30.04,25.80,0,341.45,417.79,173.8,165.8,0.795,421735.6,421735.6,32014,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208239,552212.00
05/25/2016 16:30,2,5.791,ACTIVE,219.84,366.70,59.970,1464208204,"201051344000569","219011344069620",29.76,25.80,0,339.95,416.89,174.4,166.4,0.809,430963.3,430963.3,31647,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208240,552213.00
05/25/2016 16:30,2,5.811,ACTIVE,219.84,365.80,59.986,1464208204,"201051344000983","219011344069620",29.88,25.80,0,340.55,418.39,175.9,167.9,0.826,422462.8,422462.8,32132,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208241,552214.00
05/25/2016 16:30,2,5.848,ACTIVE,220.06,366.70,59.986,1464208204,"201051344001158","219011344069620",29.68,23.80,0,340.55,421.40,175.7,167.6,0.791,416848.6,416848.6,32393,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208242,552215.00
05/25/2016 16:30,2,5.705,ACTIVE,219.84,366.40,59.986,1464208204,"201051344000576","219011344069620",29.42,25.80,0,341.45,421.40,169.9,162.1,0.773,423847.2,423847.2,31800,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208243,552216.00
05/25/2016 16:30,2,5.162,ACTIVE,214.87,367.00,59.975,1464208204,"274151322000087","219011344069620",28.39,42.00,0,331.83,393.45,148.5,141.4,0.552,654307.6,654307.6,25582,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464208243,552217.00
05/25/2016 16:45,2,3.938,ACTIVE,217.58,357.08,59.965,1464209103,"201051344000645","219011344069620",29.76,27.30,0,339.34,411.18,118.6,112.5,0.535,423416.2,423416.2,31938,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209104,552218.00
05/25/2016 16:45,2,3.572,ACTIVE,213.74,359.48,59.949,1464209103,"274151322000085","219011344069620",28.33,31.80,0,333.33,386.83,102.6,97.1,0.393,682599.0,682599.0,25494,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209105,552219.00
05/25/2016 16:45,2,3.789,ACTIVE,216.90,356.48,59.954,1464209103,"201051344000633","219011344069620",30.08,24.30,0,338.14,412.68,115.4,109.4,0.548,414536.4,414536.4,32412,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209106,552220.00
05/25/2016 16:45,2,3.703,ACTIVE,217.35,356.78,59.954,1464209103,"201051344000469","219011344069620",30.12,22.80,0,338.44,412.38,113.0,107.2,0.535,415843.9,415843.9,32350,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209107,552221.00
05/25/2016 16:45,2,3.660,ACTIVE,215.32,352.87,59.949,1464209103,"201051344000646","219011344069620",30.06,23.00,0,336.64,407.27,111.4,105.6,0.526,419418.6,419418.6,36904,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209108,552222.00
05/25/2016 16:45,2,3.404,ACTIVE,213.51,346.86,59.954,1464209103,"274151322000052","219011344069620",29.82,30.80,0,333.63,389.54,102.8,97.3,0.398,695684.9,695684.9,25722,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209109,552223.00
05/25/2016 16:45,2,3.744,ACTIVE,216.22,354.37,59.954,1464209103,"201051344000585","219011344069620",29.78,24.30,0,336.04,407.57,112.9,107.1,0.526,426190.5,426190.5,36907,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209109,552224.00
05/25/2016 16:45,2,3.492,ACTIVE,215.09,351.37,59.959,1464209103,"201051344001230","219011344069620",30.10,23.00,0,334.54,407.57,106.5,100.9,0.491,423109.3,423109.3,36708,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209110,552225.00
05/25/2016 16:45,2,3.486,ACTIVE,216.22,352.87,59.922,1464209103,"201051344000582","219011344069620",29.96,25.50,0,334.84,406.97,105.8,100.1,0.486,416506.4,416506.4,36873,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209111,552226.00
05/25/2016 16:45,2,3.439,ACTIVE,215.09,351.37,59.965,1464209103,"201051344000955","219011344069620",30.20,24.80,0,335.74,406.07,105.3,99.7,0.495,428781.4,428781.4,36809,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209112,552227.00
05/25/2016 16:45,2,2.166,ACTIVE,213.29,423.50,59.954,1464209103,"274151322000094","219011344069620",39.52,33.00,0,398.86,468.89,86.0,81.1,0.331,561776.3,561776.3,26761,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209113,552228.00
05/25/2016 16:45,2,3.451,ACTIVE,216.90,355.58,59.944,1464209103,"201051344000579","219011344069620",30.47,23.00,0,339.65,413.29,106.6,100.9,0.499,429876.1,429876.1,12422,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209114,552229.00
05/25/2016 16:45,2,3.410,ACTIVE,215.09,351.07,59.959,1464209103,"201051344000890","219011344069620",30.10,23.80,0,337.84,405.77,103.9,98.4,0.473,425950.5,425950.5,36825,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209115,552230.00
05/25/2016 16:45,2,3.422,ACTIVE,215.54,352.27,59.996,1464209103,"201051344000438","219011344069620",30.14,24.50,0,336.34,406.37,104.5,98.9,0.486,427990.4,427990.4,36830,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209116,552231.00
05/25/2016 16:45,2,3.361,ACTIVE,215.54,351.97,59.959,1464209103,"201051344000417","219011344069620",30.32,23.80,0,337.54,405.77,103.2,97.7,0.495,420488.0,420488.0,36989,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209117,552232.00
05/25/2016 16:45,2,3.227,ACTIVE,213.06,349.56,59.965,1464209103,"274151322000083","219011344069620",29.78,32.80,0,333.33,390.14,97.3,92.0,0.384,689437.4,689437.4,25795,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209118,552233.00
05/25/2016 16:45,2,3.344,ACTIVE,213.96,357.38,59.959,1464209103,"274151322000076","219011344069620",30.43,32.00,0,335.14,393.15,103.1,97.6,0.407,734116.6,734116.6,25793,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209118,552234.00
05/25/2016 16:45,2,3.465,ACTIVE,216.45,354.37,59.959,1464209103,"201051344000868","219011344069620",29.64,24.50,0,337.84,411.18,104.0,98.5,0.473,414973.7,414973.7,32069,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209119,552235.00
05/25/2016 16:45,2,3.377,ACTIVE,213.29,346.56,59.959,1464209103,"274151322000095","219011344069620",30.02,32.80,0,330.63,392.25,102.7,97.2,0.384,726567.2,726567.2,25707,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209120,552236.00
05/25/2016 16:45,2,3.637,ACTIVE,217.13,357.68,59.938,1464209103,"201051344000988","219011344069620",29.32,23.80,0,338.14,412.38,108.1,102.4,0.491,412073.4,412073.4,32367,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209121,552237.00
05/25/2016 16:45,2,3.650,ACTIVE,215.77,352.87,59.954,1464209103,"201051344001025","219011344069620",30.02,25.00,0,337.24,407.27,111.0,105.2,0.508,425918.9,425918.9,36878,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209122,552238.00
05/25/2016 16:45,2,3.715,ACTIVE,217.35,354.97,59.970,1464209103,"201051344000458","219011344069620",30.40,26.80,0,339.95,412.68,114.4,108.5,0.548,422897.9,422897.9,32295,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209123,552239.00
05/25/2016 16:45,2,3.771,ACTIVE,217.80,358.28,59.965,1464209103,"201051344000853","219011344069620",29.48,24.00,0,339.95,411.48,112.5,106.7,0.521,421526.9,421526.9,31891,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209124,552240.00
05/25/2016 16:45,2,3.645,ACTIVE,215.54,353.77,59.991,1464209103,"201051344000685","219011344069620",30.24,24.00,0,336.94,406.97,111.6,105.8,0.535,427517.5,427517.5,36717,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209125,552241.00
05/25/2016 16:45,2,3.418,ACTIVE,215.77,353.17,59.965,1464209103,"201051344000917","219011344069620",30.30,26.00,0,336.04,405.77,104.8,99.3,0.486,424380.4,424380.4,36720,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209126,552242.00
05/25/2016 16:45,2,3.264,ACTIVE,215.32,351.37,59.959,1464209103,"201051344001145","219011344069620",30.53,23.30,0,336.04,406.67,100.9,95.4,0.464,429571.4,429571.4,36571,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209127,552243.00
05/25/2016 16:45,2,3.197,ACTIVE,215.77,352.27,59.965,1464209103,"201051344000651","219011344069620",29.86,27.30,0,335.74,406.97,96.7,91.4,0.442,421841.7,421841.7,36936,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209128,552244.00
05/25/2016 16:45,2,2.824,ACTIVE,213.06,354.97,59.965,1464209103,"274151322000088","219011344069620",28.69,30.30,0,332.43,387.44,82.0,77.2,0.301,666466.9,666466.9,25458,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209129,552245.00
05/25/2016 16:45,2,1.883,ACTIVE,214.19,439.43,59.970,1464209103,"274151322000068","219011344069620",40.57,32.80,0,390.74,470.09,76.5,71.9,0.517,561535.8,561535.8,26971,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209130,552246.00
05/25/2016 16:45,2,2.959,ACTIVE,215.09,348.96,59.970,1464209103,"201051344001135","219011344069620",30.22,25.50,0,335.74,405.77,90.5,85.4,0.420,417899.1,417899.1,36872,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209131,552247.00
05/25/2016 16:45,2,3.018,ACTIVE,215.54,352.27,59.975,1464209103,"201051344000594","219011344069620",30.45,24.00,0,336.34,408.78,93.1,88.0,0.438,426700.9,426700.9,32327,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209132,552248.00
05/25/2016 16:45,2,3.010,ACTIVE,215.32,349.56,59.965,1464209103,"201051344001203","219011344069620",29.64,25.50,0,337.24,406.37,90.4,85.3,0.420,424900.6,424900.6,36905,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209133,552249.00
05/25/2016 16:45,2,2.785,ACTIVE,213.29,346.86,59.959,1464209103,"274151322000054","219011344069620",28.71,32.00,0,333.03,388.34,81.0,76.2,0.309,680743.9,680743.9,25488,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209134,552250.00
05/25/2016 16:45,2,3.008,ACTIVE,216.22,351.97,59.970,1464209103,"201051344000867","219011344069620",29.86,25.50,0,338.14,410.88,91.0,85.9,0.420,414228.9,414228.9,32333,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209135,552251.00
05/25/2016 16:45,2,2.867,ACTIVE,215.32,350.47,59.944,1464209103,"201051344001093","219011344069620",30.16,24.00,0,336.34,404.57,87.6,82.6,0.398,423476.8,423476.8,36770,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209136,552252.00
05/25/2016 16:45,2,2.971,ALERT,216.22,353.17,59.975,1464209103,"201051344000900","219011344069620",29.66,25.30,0,303.88,412.38,89.4,84.3,0.407,429938.6,429938.6,31724,0,0,0,L,1122011218,0,123.36,123.36,0002,21,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209138,552253.00
05/25/2016 16:45,2,2.955,ACTIVE,216.45,352.87,59.975,1464209103,"201051344000648","219011344069620",29.68,24.50,0,339.34,411.78,88.8,83.8,0.411,421773.4,421773.4,32015,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209139,552254.00
05/25/2016 16:45,2,2.955,ACTIVE,216.45,352.87,60.002,1464209103,"201051344000569","219011344069620",29.72,25.00,0,337.84,411.78,89.0,84.0,0.415,431001.3,431001.3,31648,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209140,552255.00
05/25/2016 16:45,2,2.939,ACTIVE,216.45,352.87,59.965,1464209103,"201051344000983","219011344069620",30.00,25.00,0,337.84,412.68,89.3,84.3,0.429,422501.0,422501.0,32133,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209141,552256.00
05/25/2016 16:45,2,2.918,ACTIVE,216.45,353.47,60.002,1464209103,"201051344001158","219011344069620",29.90,22.50,0,339.34,412.68,88.3,83.3,0.411,416886.8,416886.8,32394,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209142,552257.00
05/25/2016 16:45,2,2.912,ACTIVE,216.67,353.77,59.970,1464209103,"201051344000576","219011344069620",29.64,25.00,0,338.74,411.48,87.4,82.4,0.402,423884.9,423884.9,31801,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209143,552258.00
05/25/2016 16:45,2,2.650,ACTIVE,213.51,350.17,59.970,1464209103,"274151322000087","219011344069620",28.33,41.00,0,330.33,387.14,76.0,71.5,0.495,654340.7,654340.7,25583,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464209144,552259.00
05/25/2016 17:00,2,3.289,ACTIVE,217.13,354.37,59.965,1464210003,"201051344000645","219011344069620",29.92,24.50,0,338.74,384.13,99.6,94.2,0.455,423438.1,423438.1,31939,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210005,552260.00
05/25/2016 17:00,2,2.955,ACTIVE,213.74,347.76,59.954,1464210003,"274151322000085","219011344069620",29.16,28.50,0,328.82,380.82,87.2,82.3,0.327,682618.1,682618.1,25495,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210005,552261.00
05/25/2016 17:00,2,3.266,ACTIVE,216.67,354.67,59.954,1464210003,"201051344000633","219011344069620",30.43,22.30,0,337.54,383.83,100.7,95.3,0.473,414558.4,414558.4,32413,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210006,552262.00
05/25/2016 17:00,2,3.252,ACTIVE,216.90,355.88,59.954,1464210003,"201051344000469","219011344069620",30.53,20.70,0,339.04,383.83,100.6,95.2,0.482,415865.8,415865.8,32351,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210007,552263.00
05/25/2016 17:00,2,3.260,ACTIVE,214.64,351.37,59.959,1464210003,"201051344000646","219011344069620",30.12,21.50,0,334.54,379.62,99.4,94.0,0.468,419440.3,419440.3,36905,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210008,552264.00
05/25/2016 17:00,2,3.031,ACTIVE,213.51,351.67,59.949,1464210003,"274151322000052","219011344069620",30.10,27.50,0,330.63,381.12,92.4,87.2,0.358,695705.2,695705.2,25723,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210009,552265.00
05/25/2016 17:00,2,3.264,ACTIVE,215.54,352.57,59.959,1464210003,"201051344000585","219011344069620",30.71,22.00,0,335.44,380.82,101.5,96.0,0.477,426212.8,426212.8,36908,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210010,552266.00
05/25/2016 17:00,2,3.121,ACTIVE,214.41,350.47,59.917,1464210003,"201051344001230","219011344069620",30.83,21.00,0,333.63,377.82,97.5,92.1,0.446,423130.6,423130.6,36709,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210011,552267.00
05/25/2016 17:00,2,3.174,ACTIVE,215.77,352.27,59.917,1464210003,"201051344000582","219011344069620",30.49,23.50,0,334.84,380.52,98.0,92.7,0.446,416527.9,416527.9,36874,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210012,552268.00
05/25/2016 17:00,2,3.217,ACTIVE,214.64,351.37,59.949,1464210003,"201051344000955","219011344069620",30.51,22.80,0,334.54,378.42,99.4,94.0,0.473,428803.3,428803.3,36810,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210013,552269.00
05/25/2016 17:00,2,2.016,ACTIVE,213.74,432.52,59.954,1464210003,"274151322000094","219011344069620",40.41,29.30,0,406.37,471.90,82.8,78.0,0.314,561794.2,561794.2,26762,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210014,552270.00
05/25/2016 17:00,2,3.293,ACTIVE,216.67,353.77,59.954,1464210003,"201051344000579","219011344069620",30.73,21.50,0,339.04,384.43,102.5,97.1,0.482,429898.5,429898.5,12423,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210014,552271.00
05/25/2016 17:00,2,3.242,ACTIVE,214.41,351.07,59.986,1464210003,"201051344000890","219011344069620",30.51,22.00,0,334.84,379.32,100.2,94.8,0.455,425972.3,425972.3,36826,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210015,552272.00
05/25/2016 17:00,2,3.217,ACTIVE,215.09,352.27,59.954,1464210003,"201051344000438","219011344069620",30.87,22.30,0,334.84,379.92,100.5,95.1,0.473,428012.3,428012.3,36831,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210016,552273.00
05/25/2016 17:00,2,3.227,ACTIVE,215.09,351.97,59.949,1464210003,"201051344000417","219011344069620",30.42,22.00,0,334.54,379.32,99.4,94.0,0.468,420509.6,420509.6,36990,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210017,552274.00
