ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 17:00,2,3.029,ACTIVE,213.74,351.67,59.949,1464210003,"274151322000083","219011344069620",30.22,29.30,0,330.93,380.52,92.7,87.5,0.367,689457.6,689457.6,25796,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210018,552275.00
05/25/2016 17:00,2,3.215,ACTIVE,214.19,357.08,59.949,1464210003,"274151322000076","219011344069620",30.55,29.30,0,336.34,370.60,99.5,94.1,0.393,734138.3,734138.3,25794,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210019,552276.00
05/25/2016 17:00,2,3.281,ACTIVE,216.00,352.57,59.949,1464210003,"201051344000868","219011344069620",30.22,22.50,0,339.34,384.43,100.4,95.0,0.455,414995.5,414995.5,32070,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210020,552277.00
05/25/2016 17:00,2,3.193,ACTIVE,213.51,357.38,59.949,1464210003,"274151322000095","219011344069620",30.55,30.00,0,334.24,370.60,98.8,93.5,0.376,726588.7,726588.7,25708,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210021,552278.00
05/25/2016 17:00,2,3.311,ACTIVE,216.67,355.28,59.959,1464210003,"201051344000988","219011344069620",30.04,21.80,0,337.54,384.13,100.7,95.3,0.464,412095.4,412095.4,32368,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210022,552279.00
05/25/2016 17:00,2,3.299,ACTIVE,215.32,351.07,59.959,1464210003,"201051344001025","219011344069620",30.20,22.80,0,334.84,380.22,101.0,95.5,0.460,425941.0,425941.0,36879,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210023,552280.00
05/25/2016 17:00,2,3.252,ACTIVE,216.67,354.37,59.954,1464210003,"201051344000458","219011344069620",30.47,24.80,0,338.44,383.23,100.4,95.0,0.477,422919.9,422919.9,32296,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210023,552281.00
05/25/2016 17:00,2,3.268,ACTIVE,217.35,355.88,59.959,1464210003,"201051344000853","219011344069620",30.40,22.30,0,339.95,384.13,100.6,95.2,0.468,421548.8,421548.8,31892,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210024,552282.00
05/25/2016 17:00,2,3.227,ACTIVE,214.87,353.17,59.954,1464210003,"201051344000685","219011344069620",30.43,21.50,0,335.74,379.62,99.5,94.1,0.482,427539.3,427539.3,36718,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210025,552283.00
05/25/2016 17:00,2,3.219,ACTIVE,215.32,351.97,59.954,1464210003,"201051344000917","219011344069620",30.32,24.00,0,333.63,379.92,98.9,93.5,0.460,424401.9,424401.9,36721,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210026,552284.00
05/25/2016 17:00,2,3.219,ACTIVE,214.87,351.97,59.965,1464210003,"201051344001145","219011344069620",30.51,20.30,0,336.04,380.22,99.4,94.0,0.464,429593.0,429593.0,36572,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210027,552285.00
05/25/2016 17:00,2,3.266,ACTIVE,215.54,352.87,59.975,1464210003,"201051344000651","219011344069620",30.40,24.30,0,337.84,382.93,100.6,95.2,0.460,421863.6,421863.6,36937,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210028,552286.00
05/25/2016 17:00,2,2.945,ACTIVE,213.51,353.17,59.959,1464210003,"274151322000088","219011344069620",29.42,26.80,0,328.22,380.52,87.7,82.7,0.331,666485.9,666485.9,25459,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210029,552287.00
05/25/2016 17:00,2,2.055,ACTIVE,214.41,439.13,59.965,1464210003,"274151322000068","219011344069620",40.67,28.50,0,409.08,476.10,85.3,80.4,0.323,561553.9,561553.9,26972,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210030,552288.00
05/25/2016 17:00,2,3.240,ACTIVE,215.09,350.47,59.944,1464210003,"201051344001135","219011344069620",30.43,23.50,0,334.84,379.62,99.7,94.3,0.468,417920.8,417920.8,36873,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210031,552289.00
05/25/2016 17:00,2,3.326,ACTIVE,215.54,352.27,59.981,1464210003,"201051344000594","219011344069620",30.53,21.80,0,336.64,385.03,102.8,97.3,0.464,426723.2,426723.2,32328,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210032,552290.00
05/25/2016 17:00,2,3.238,ACTIVE,215.54,351.67,59.959,1464210003,"201051344001203","219011344069620",30.53,23.30,0,336.94,382.33,100.2,94.8,0.473,424922.3,424922.3,36906,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210034,552291.00
05/25/2016 17:00,2,3.012,ACTIVE,213.74,345.06,59.986,1464210003,"274151322000054","219011344069620",29.32,28.50,0,328.22,382.33,89.4,84.4,0.340,680763.2,680763.2,25489,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210035,552292.00
05/25/2016 17:00,2,3.260,ACTIVE,216.22,352.87,59.917,1464210003,"201051344000867","219011344069620",30.55,23.80,0,338.44,382.93,100.8,95.4,0.464,414250.8,414250.8,32334,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210035,552293.00
05/25/2016 17:00,2,3.211,ACTIVE,215.32,352.27,59.944,1464210003,"201051344001093","219011344069620",30.22,22.50,0,334.84,379.02,98.3,93.0,0.442,423498.1,423498.1,36771,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210036,552294.00
05/25/2016 17:00,2,3.277,ACTIVE,216.45,354.37,59.933,1464210003,"201051344000900","219011344069620",30.40,23.30,0,339.34,383.53,100.8,95.4,0.451,429960.4,429960.4,31726,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210037,552295.00
05/25/2016 17:00,2,3.266,ACTIVE,216.67,353.17,59.949,1464210003,"201051344000648","219011344069620",30.34,23.00,0,339.34,383.23,100.2,94.8,0.477,421795.2,421795.2,32016,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210038,552296.00
05/25/2016 17:00,2,3.311,ACTIVE,216.67,354.97,59.959,1464210003,"201051344000569","219011344069620",30.14,23.00,0,338.74,383.53,101.1,95.7,0.455,431023.1,431023.1,31649,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210039,552297.00
05/25/2016 17:00,2,3.295,ACTIVE,216.45,352.87,59.949,1464210003,"201051344000983","219011344069620",30.42,22.80,0,339.34,383.83,101.5,96.0,0.477,422523.0,422523.0,32134,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210040,552298.00
05/25/2016 17:00,2,3.275,ACTIVE,216.90,353.17,59.938,1464210003,"201051344001158","219011344069620",30.51,20.70,0,339.04,384.13,101.2,95.7,0.477,416908.7,416908.7,32395,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210041,552299.00
05/25/2016 17:00,2,3.260,ACTIVE,216.90,354.67,59.981,1464210003,"201051344000576","219011344069620",30.38,23.30,0,339.04,383.23,100.3,94.9,0.460,423906.6,423906.6,31802,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210042,552300.00
05/25/2016 17:00,2,2.986,ACTIVE,213.74,343.85,59.965,1464210003,"274151322000087","219011344069620",29.38,35.40,0,329.73,380.82,88.9,83.8,0.331,654359.8,654359.8,25584,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210043,552301.00
05/25/2016 17:15,2,2.912,ACTIVE,217.13,353.77,59.954,1464210904,"201051344000645","219011344069620",29.40,24.50,0,339.34,404.27,86.7,81.8,0.398,423466.7,423466.7,31940,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210905,552302.00
05/25/2016 17:15,2,2.594,ACTIVE,213.96,358.28,59.959,1464210904,"274151322000085","219011344069620",28.71,28.30,0,331.83,381.12,75.4,70.9,0.526,682642.8,682642.8,25496,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210906,552303.00
05/25/2016 17:15,2,2.857,ACTIVE,216.90,354.97,59.959,1464210904,"201051344000633","219011344069620",30.22,22.00,0,338.14,404.27,87.5,82.5,0.420,414587.3,414587.3,32414,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210907,552304.00
05/25/2016 17:15,2,2.885,ACTIVE,217.13,354.07,59.996,1464210904,"201051344000469","219011344069620",29.86,21.30,0,337.84,404.57,87.2,82.3,0.420,415894.6,415894.6,32352,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210908,552305.00
05/25/2016 17:15,2,2.848,ACTIVE,215.09,350.77,59.954,1464210904,"201051344000646","219011344069620",29.96,21.50,0,335.14,399.76,86.4,81.5,0.407,419468.8,419468.8,36906,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210909,552306.00
05/25/2016 17:15,2,2.662,ACTIVE,213.74,346.56,59.954,1464210904,"274151322000052","219011344069620",29.70,28.30,0,334.24,383.53,80.1,75.4,0.314,695731.3,695731.3,25724,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210909,552307.00
05/25/2016 17:15,2,2.941,ACTIVE,216.00,350.77,59.949,1464210904,"201051344000585","219011344069620",29.82,22.50,0,337.54,399.76,88.8,83.8,0.411,426242.1,426242.1,36909,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210910,552308.00
05/25/2016 17:15,2,2.797,ACTIVE,215.09,348.66,59.928,1464210904,"201051344001230","219011344069620",29.86,20.30,0,334.54,398.86,84.7,79.8,0.389,423158.7,423158.7,36710,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210911,552309.00
05/25/2016 17:15,2,2.830,ACTIVE,216.00,350.47,59.965,1464210904,"201051344000582","219011344069620",29.78,23.00,0,337.24,399.46,85.4,80.5,0.384,416556.1,416556.1,36875,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210912,552310.00
05/25/2016 17:15,2,2.814,ACTIVE,215.09,348.96,59.970,1464210904,"201051344000955","219011344069620",30.36,22.80,0,335.14,398.26,86.5,81.6,0.402,428831.6,428831.6,36811,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210913,552311.00
05/25/2016 17:15,2,1.719,ACTIVE,213.96,439.43,59.959,1464210904,"274151322000094","219011344069620",40.41,29.50,0,406.07,472.20,71.7,67.3,0.513,561817.4,561817.4,26763,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210914,552312.00
05/25/2016 17:15,2,2.910,ACTIVE,216.90,353.47,59.959,1464210904,"201051344000579","219011344069620",30.28,21.50,0,339.34,405.17,89.3,84.3,0.415,429927.7,429927.7,12424,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210915,552313.00
05/25/2016 17:15,2,2.883,ACTIVE,215.09,349.26,59.933,1464210904,"201051344000890","219011344069620",29.72,21.80,0,336.04,399.16,86.8,81.9,0.393,426000.8,426000.8,36827,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210916,552314.00
05/25/2016 17:15,2,2.844,ACTIVE,215.54,350.47,59.970,1464210904,"201051344000438","219011344069620",30.26,22.30,0,337.24,398.86,87.2,82.2,0.407,428040.9,428040.9,36832,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210917,552315.00
05/25/2016 17:15,2,2.832,ACTIVE,215.32,350.17,59.938,1464210904,"201051344000417","219011344069620",29.94,22.50,0,336.34,397.96,85.9,81.0,0.407,420537.8,420537.8,36991,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210918,552316.00
05/25/2016 17:15,2,2.672,ACTIVE,213.74,343.85,59.944,1464210904,"274151322000083","219011344069620",29.56,29.50,0,334.84,382.63,80.0,75.3,0.309,689483.7,689483.7,25797,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210919,552317.00
05/25/2016 17:15,2,2.777,ACTIVE,214.64,357.68,59.970,1464210904,"274151322000076","219011344069620",30.42,28.50,0,338.44,386.53,85.5,80.6,0.340,734166.3,734166.3,25795,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210920,552318.00
05/25/2016 17:15,2,2.902,ACTIVE,216.22,352.57,59.959,1464210904,"201051344000868","219011344069620",29.36,22.30,0,338.44,401.56,86.3,81.4,0.402,415024.1,415024.1,32071,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210921,552319.00
05/25/2016 17:15,2,2.781,ACTIVE,213.51,356.18,59.912,1464210904,"274151322000095","219011344069620",30.10,29.80,0,334.84,383.53,84.7,79.8,0.314,726616.8,726616.8,25709,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210922,552320.00
05/25/2016 17:15,2,2.910,ACTIVE,216.90,354.97,59.959,1464210904,"201051344000988","219011344069620",29.54,22.30,0,338.44,404.57,87.0,82.1,0.402,412124.2,412124.2,32369,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210923,552321.00
05/25/2016 17:15,2,2.883,ACTIVE,215.54,349.56,59.933,1464210904,"201051344001025","219011344069620",30.04,23.00,0,337.54,399.16,87.7,82.7,0.398,425969.9,425969.9,36880,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210924,552322.00
05/25/2016 17:15,2,2.916,ACTIVE,216.90,352.87,59.949,1464210904,"201051344000458","219011344069620",29.62,24.30,0,339.34,405.17,87.5,82.5,0.424,422948.6,422948.6,32297,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210924,552323.00
05/25/2016 17:15,2,2.910,ACTIVE,217.35,354.67,59.965,1464210904,"201051344000853","219011344069620",29.92,22.50,0,340.25,403.97,88.2,83.2,0.411,421577.6,421577.6,31893,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210925,552324.00
05/25/2016 17:15,2,2.885,ACTIVE,215.32,351.37,59.954,1464210904,"201051344000685","219011344069620",29.84,21.50,0,338.14,398.26,87.2,82.3,0.424,427567.8,427567.8,36719,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210926,552325.00
05/25/2016 17:15,2,2.895,ACTIVE,215.54,350.77,59.970,1464210904,"201051344000917","219011344069620",29.76,24.00,0,336.94,398.56,87.2,82.3,0.407,424430.2,424430.2,36722,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210927,552326.00
05/25/2016 17:15,2,2.910,ACTIVE,215.54,350.47,59.944,1464210904,"201051344001145","219011344069620",29.90,21.00,0,337.84,399.16,88.1,83.1,0.407,429621.6,429621.6,36573,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210928,552327.00
05/25/2016 17:15,2,2.926,ACTIVE,216.00,350.77,59.928,1464210904,"201051344000651","219011344069620",30.20,23.50,0,337.84,398.56,89.6,84.5,0.411,421892.3,421892.3,36938,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210929,552328.00
05/25/2016 17:15,2,2.641,ACTIVE,213.74,363.69,59.949,1464210904,"274151322000088","219011344069620",29.02,26.50,0,330.33,379.92,77.5,72.9,0.539,666510.5,666510.5,25460,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210930,552329.00
05/25/2016 17:15,2,1.840,ACTIVE,214.41,431.92,59.954,1464210904,"274151322000068","219011344069620",39.92,29.00,0,404.57,471.30,75.0,70.5,0.526,561577.4,561577.4,26973,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210931,552330.00
05/25/2016 17:15,2,2.963,ACTIVE,215.77,350.17,59.965,1464210904,"201051344001135","219011344069620",30.02,23.00,0,335.74,397.96,90.1,85.0,0.415,417949.1,417949.1,36874,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210932,552331.00
05/25/2016 17:15,2,3.070,ACTIVE,216.00,352.57,59.965,1464210904,"201051344000594","219011344069620",30.00,22.00,0,337.24,400.36,93.3,88.1,0.429,426752.4,426752.4,32329,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210933,552332.00
05/25/2016 17:15,2,3.021,ACTIVE,216.00,350.47,59.975,1464210904,"201051344001203","219011344069620",29.58,23.80,0,337.84,398.26,90.5,85.4,0.420,424950.6,424950.6,36907,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210934,552333.00
05/25/2016 17:15,2,2.750,ACTIVE,213.96,351.67,59.954,1464210904,"274151322000054","219011344069620",29.02,28.00,0,328.82,382.03,80.8,76.0,0.305,680788.1,680788.1,25490,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210935,552334.00
05/25/2016 17:15,2,3.021,ACTIVE,216.67,353.47,59.981,1464210904,"201051344000867","219011344069620",29.76,23.50,0,338.44,400.36,91.1,86.0,0.424,414279.4,414279.4,32335,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210936,552335.00
05/25/2016 17:15,2,2.922,ACTIVE,215.77,351.37,59.996,1464210904,"201051344001093","219011344069620",29.88,22.00,0,337.54,397.05,88.4,83.4,0.393,423525.8,423525.8,36772,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210937,552336.00
05/25/2016 17:15,2,2.930,ACTIVE,216.67,354.07,59.938,1464210904,"201051344000900","219011344069620",29.98,23.30,0,339.04,404.57,89.0,84.0,0.411,429989.0,429989.0,31727,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210938,552337.00
05/25/2016 17:15,2,2.904,ACTIVE,216.90,352.87,59.975,1464210904,"201051344000648","219011344069620",30.00,22.50,0,339.34,403.97,88.2,83.2,0.407,421823.5,421823.5,32017,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210939,552338.00
05/25/2016 17:15,2,2.904,ACTIVE,217.13,354.67,59.981,1464210904,"201051344000569","219011344069620",29.92,23.50,0,339.04,403.97,88.0,83.0,0.415,431051.6,431051.6,31650,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210940,552339.00
05/25/2016 17:15,2,2.869,ACTIVE,216.90,354.97,60.002,1464210904,"201051344000983","219011344069620",30.32,23.00,0,339.34,404.87,88.1,83.1,0.424,422551.7,422551.7,32135,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210941,552340.00
05/25/2016 17:15,2,2.855,ACTIVE,217.13,353.17,59.959,1464210904,"201051344001158","219011344069620",30.16,21.00,0,339.04,404.57,87.3,82.3,0.411,416937.2,416937.2,32396,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210942,552341.00
05/25/2016 17:15,2,2.818,ACTIVE,217.13,355.28,59.965,1464210904,"201051344000576","219011344069620",30.02,22.80,0,339.04,403.97,85.7,80.8,0.389,423934.9,423934.9,31803,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210943,552342.00
05/25/2016 17:15,2,2.609,ACTIVE,213.96,358.58,59.965,1464210904,"274151322000087","219011344069620",28.61,33.00,0,330.33,382.93,75.7,71.1,0.521,654384.6,654384.6,25585,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464210943,552343.00
05/25/2016 17:30,2,3.010,ACTIVE,217.35,354.07,59.996,1464211803,"201051344000645","219011344069620",30.06,23.80,0,339.65,378.42,91.7,86.6,0.415,423488.0,423488.0,31941,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211804,552344.00
05/25/2016 17:30,2,2.684,ACTIVE,213.96,352.57,59.991,1464211803,"274151322000085","219011344069620",29.16,26.00,0,332.13,381.73,79.2,74.6,0.548,682661.2,682661.2,25497,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211805,552345.00
05/25/2016 17:30,2,2.975,ACTIVE,216.90,355.58,59.986,1464211803,"201051344000633","219011344069620",30.43,21.30,0,339.34,379.32,91.7,86.6,0.424,414608.8,414608.8,32415,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211806,552346.00
05/25/2016 17:30,2,2.973,ACTIVE,217.13,354.37,59.991,1464211803,"201051344000469","219011344069620",30.28,20.30,0,339.04,379.02,91.1,86.0,0.429,415916.0,415916.0,32353,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211807,552347.00
05/25/2016 17:30,2,2.908,ACTIVE,214.87,350.17,60.002,1464211803,"201051344000646","219011344069620",30.51,20.70,0,334.84,375.11,90.0,84.9,0.424,419490.0,419490.0,36907,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211808,552348.00
05/25/2016 17:30,2,2.729,ACTIVE,213.74,348.06,59.981,1464211803,"274151322000052","219011344069620",30.00,27.00,0,329.13,380.82,82.8,78.0,0.314,695750.9,695750.9,25725,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211809,552349.00
05/25/2016 17:30,2,2.979,ACTIVE,215.77,351.07,59.996,1464211803,"201051344000585","219011344069620",30.38,22.30,0,337.84,376.31,91.7,86.6,0.429,426263.9,426263.9,36910,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211810,552350.00
05/25/2016 17:30,2,2.844,ACTIVE,214.87,349.26,59.996,1464211803,"201051344001230","219011344069620",30.38,20.70,0,334.24,373.31,87.5,82.6,0.402,423179.5,423179.5,36711,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211811,552351.00
05/25/2016 17:30,2,2.883,ACTIVE,216.00,350.47,59.975,1464211803,"201051344000582","219011344069620",30.24,22.30,0,337.24,375.71,88.3,83.3,0.407,416577.1,416577.1,36876,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211812,552352.00
05/25/2016 17:30,2,2.877,ACTIVE,214.87,349.26,59.981,1464211803,"201051344000955","219011344069620",30.73,22.00,0,334.54,374.21,89.5,84.5,0.420,428852.9,428852.9,36812,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211812,552353.00
05/25/2016 17:30,2,1.539,ACTIVE,213.96,463.48,59.981,1464211803,"274151322000094","219011344069620",43.08,25.80,0,406.67,476.41,67.0,62.8,0.468,561834.7,561834.7,26764,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211813,552354.00
05/25/2016 17:30,2,2.963,ACTIVE,217.13,354.67,59.996,1464211803,"201051344000579","219011344069620",30.79,20.70,0,338.14,379.32,92.3,87.2,0.442,429949.6,429949.6,12425,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211814,552355.00
05/25/2016 17:30,2,2.945,ACTIVE,215.09,348.66,59.981,1464211803,"201051344000890","219011344069620",30.26,20.70,0,335.74,374.51,90.2,85.2,0.407,426022.2,426022.2,36828,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211815,552356.00
05/25/2016 17:30,2,2.928,ACTIVE,215.54,350.47,59.991,1464211803,"201051344000438","219011344069620",30.53,21.50,0,337.54,375.41,90.5,85.4,0.424,428062.3,428062.3,36833,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211816,552357.00
05/25/2016 17:30,2,2.941,ACTIVE,215.32,351.07,59.981,1464211803,"201051344000417","219011344069620",30.00,21.00,0,336.04,374.21,89.4,84.4,0.420,420558.8,420558.8,36992,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211817,552358.00
05/25/2016 17:30,2,2.740,ACTIVE,213.74,355.28,59.986,1464211803,"274151322000083","219011344069620",29.86,28.00,0,330.03,381.12,82.9,78.1,0.323,689503.3,689503.3,25798,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211818,552359.00
05/25/2016 17:30,2,2.885,ACTIVE,214.64,345.96,59.981,1464211803,"274151322000076","219011344069620",30.51,27.80,0,338.44,367.60,89.2,84.1,0.349,734187.3,734187.3,25796,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211819,552360.00
05/25/2016 17:30,2,2.984,ACTIVE,216.22,352.87,59.970,1464211803,"201051344000868","219011344069620",29.92,21.80,0,339.65,379.02,90.4,85.4,0.411,415045.4,415045.4,32072,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211820,552361.00
05/25/2016 17:30,2,2.848,ACTIVE,213.51,353.77,59.991,1464211803,"274151322000095","219011344069620",30.63,28.50,0,335.14,366.70,88.4,83.4,0.336,726637.6,726637.6,25710,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211821,552362.00
05/25/2016 17:30,2,2.943,ACTIVE,216.90,355.58,59.981,1464211803,"201051344000988","219011344069620",30.36,21.30,0,338.74,379.92,90.5,85.4,0.407,412145.7,412145.7,32370,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211822,552363.00
05/25/2016 17:30,2,2.986,ACTIVE,215.54,349.86,60.007,1464211803,"201051344001025","219011344069620",29.96,22.30,0,336.34,376.01,90.5,85.5,0.411,425991.5,425991.5,36881,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211823,552364.00
05/25/2016 17:30,2,2.920,ACTIVE,216.67,353.17,59.959,1464211803,"201051344000458","219011344069620",30.34,23.80,0,339.65,378.72,89.7,84.7,0.424,422970.1,422970.1,32298,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211824,552365.00
05/25/2016 17:30,2,2.941,ACTIVE,217.35,354.97,59.981,1464211803,"201051344000853","219011344069620",30.16,22.00,0,339.95,379.62,89.9,84.8,0.420,421599.1,421599.1,31894,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211825,552366.00
05/25/2016 17:30,2,2.883,ACTIVE,215.32,350.77,59.938,1464211803,"201051344000685","219011344069620",30.36,20.70,0,336.64,374.81,88.7,83.7,0.433,427589.0,427589.0,36720,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211825,552367.00
05/25/2016 17:30,2,2.846,ACTIVE,215.54,350.17,60.012,1464211803,"201051344000917","219011344069620",30.45,23.30,0,336.34,375.41,87.8,82.8,0.407,424451.3,424451.3,36723,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211826,552368.00
05/25/2016 17:30,2,2.852,ACTIVE,215.32,350.17,59.975,1464211803,"201051344001145","219011344069620",30.43,20.00,0,336.94,375.11,88.0,83.0,0.407,429642.7,429642.7,36574,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211827,552369.00
05/25/2016 17:30,2,2.924,ACTIVE,215.77,350.77,59.986,1464211803,"201051344000651","219011344069620",30.08,23.50,0,338.14,376.01,89.1,84.1,0.402,421913.7,421913.7,36939,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211828,552370.00
05/25/2016 17:30,2,2.574,ACTIVE,213.29,366.70,59.991,1464211803,"274151322000088","219011344069620",29.46,24.50,0,330.03,381.42,76.8,72.2,0.526,666528.9,666528.9,25461,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211829,552371.00
05/25/2016 17:30,2,1.783,ACTIVE,214.64,437.33,59.981,1464211803,"274151322000068","219011344069620",40.95,25.50,0,407.87,472.50,73.3,68.8,0.499,561594.9,561594.9,26974,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211830,552372.00
05/25/2016 17:30,2,2.844,ACTIVE,215.32,349.26,59.991,1464211803,"201051344001135","219011344069620",30.57,22.30,0,336.04,374.51,88.0,83.1,0.407,417970.3,417970.3,36875,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211831,552373.00
05/25/2016 17:30,2,2.963,ACTIVE,216.00,353.17,59.996,1464211803,"201051344000594","219011344069620",30.36,21.50,0,338.74,379.92,91.1,86.0,0.415,426774.3,426774.3,32330,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211832,552374.00
05/25/2016 17:30,2,2.922,ACTIVE,215.77,350.77,59.959,1464211803,"201051344001203","219011344069620",30.00,22.80,0,337.84,375.71,88.8,83.8,0.415,424971.8,424971.8,36908,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211833,552375.00
05/25/2016 17:30,2,2.627,ACTIVE,213.51,350.47,59.996,1464211803,"274151322000054","219011344069620",29.60,25.80,0,329.73,382.33,78.8,74.1,0.296,680806.9,680806.9,25491,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211834,552376.00
05/25/2016 17:30,2,2.967,ACTIVE,216.45,352.57,59.986,1464211803,"201051344000867","219011344069620",30.00,23.00,0,339.95,379.32,90.2,85.1,0.411,414300.8,414300.8,32336,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211835,552377.00
05/25/2016 17:30,2,2.842,ACTIVE,215.54,351.07,60.007,1464211803,"201051344001093","219011344069620",30.51,21.80,0,337.84,374.51,87.9,82.9,0.398,423546.7,423546.7,36773,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211836,552378.00
05/25/2016 17:30,2,2.957,ACTIVE,216.67,354.07,59.959,1464211803,"201051344000900","219011344069620",30.30,22.50,0,339.34,379.62,90.7,85.6,0.407,430010.4,430010.4,31728,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211837,552379.00
05/25/2016 17:30,2,2.961,ACTIVE,216.67,352.87,59.996,1464211803,"201051344000648","219011344069620",30.30,22.50,0,339.95,379.02,90.8,85.8,0.420,421844.7,421844.7,32018,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211838,552380.00
05/25/2016 17:30,2,3.006,ACTIVE,216.90,353.47,59.996,1464211803,"201051344000569","219011344069620",30.38,22.50,0,339.65,378.42,92.5,87.3,0.429,431073.0,431073.0,31651,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211839,552381.00
05/25/2016 17:30,2,3.041,ACTIVE,217.13,353.77,60.012,1464211803,"201051344000983","219011344069620",30.51,22.30,0,339.65,379.02,94.0,88.8,0.442,422573.2,422573.2,32136,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211840,552382.00
05/25/2016 17:30,2,3.053,ACTIVE,217.13,355.28,59.996,1464211803,"201051344001158","219011344069620",30.45,20.30,0,339.65,379.32,94.0,88.9,0.442,416958.6,416958.6,32397,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211841,552383.00
05/25/2016 17:30,2,3.033,ACTIVE,217.13,355.58,59.991,1464211803,"201051344000576","219011344069620",30.38,22.50,0,338.14,378.72,93.3,88.1,0.429,423956.1,423956.1,31804,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211842,552384.00
05/25/2016 17:30,2,2.752,ACTIVE,213.96,348.96,60.028,1464211803,"274151322000087","219011344069620",29.30,29.30,0,330.03,381.42,81.7,76.9,0.305,654403.2,654403.2,25586,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464211843,552385.00
05/25/2016 17:45,2,2.543,ACTIVE,216.67,365.19,59.970,1464212703,"201051344000645","219011344069620",29.96,22.80,0,323.11,396.15,77.1,72.5,0.623,423507.0,423507.0,31942,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212704,552386.00
05/25/2016 17:45,2,2.260,ACTIVE,213.74,348.96,59.981,1464212703,"274151322000085","219011344069620",29.34,24.00,0,331.23,381.73,67.1,62.9,0.455,682677.7,682677.7,25498,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212705,552387.00
05/25/2016 17:45,2,2.533,ACTIVE,216.45,366.10,59.965,1464212703,"201051344000633","219011344069620",30.45,20.30,0,322.81,396.75,78.2,73.5,0.658,414627.9,414627.9,32416,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212706,552388.00
05/25/2016 17:45,2,2.596,ACTIVE,216.67,366.10,60.028,1464212703,"201051344000469","219011344069620",29.86,19.30,0,320.41,396.45,78.5,73.9,0.658,415935.2,415935.2,32354,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212707,552389.00
05/25/2016 17:45,2,2.561,ACTIVE,214.64,361.89,59.970,1464212703,"201051344000646","219011344069620",29.86,19.50,0,317.40,394.35,77.4,72.8,0.654,419508.8,419508.8,36908,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212708,552390.00
05/25/2016 17:45,2,2.361,ACTIVE,213.29,354.07,60.007,1464212703,"274151322000052","219011344069620",30.00,23.30,0,330.33,381.12,71.7,67.2,0.504,695768.3,695768.3,25726,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212709,552391.00
05/25/2016 17:45,2,2.633,ACTIVE,215.54,351.67,59.996,1464212703,"201051344000585","219011344069620",30.28,21.30,0,318.61,396.15,80.7,76.0,0.371,426283.3,426283.3,36911,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212710,552392.00
05/25/2016 17:45,2,2.521,ACTIVE,214.64,360.69,59.986,1464212703,"201051344001230","219011344069620",30.12,18.70,0,318.30,391.04,76.9,72.3,0.636,423198.0,423198.0,36712,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212710,552393.00
05/25/2016 17:45,2,2.568,ACTIVE,215.54,362.19,59.986,1464212703,"201051344000582","219011344069620",29.96,20.70,0,317.40,397.96,77.9,73.3,0.623,416595.7,416595.7,36877,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212711,552394.00
05/25/2016 17:45,2,2.596,ACTIVE,214.64,361.29,59.986,1464212703,"201051344000955","219011344069620",30.04,20.70,0,317.70,391.64,79.0,74.3,0.658,428871.8,428871.8,36813,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212712,552395.00
05/25/2016 17:45,2,1.553,ACTIVE,213.96,436.73,59.959,1464212703,"274151322000094","219011344069620",40.85,24.50,0,404.57,480.01,64.1,59.9,0.451,561850.0,561850.0,26765,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212713,552396.00
05/25/2016 17:45,2,2.652,ACTIVE,216.67,352.87,59.981,1464212703,"201051344000579","219011344069620",30.53,20.30,0,339.95,376.31,82.0,77.3,0.376,429969.1,429969.1,12426,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212714,552397.00
05/25/2016 17:45,2,2.600,ACTIVE,214.87,349.86,59.996,1464212703,"201051344000890","219011344069620",30.42,21.00,0,318.61,393.45,80.1,75.4,0.358,426041.1,426041.1,36829,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212715,552398.00
05/25/2016 17:45,2,2.574,ACTIVE,215.09,351.07,59.986,1464212703,"201051344000438","219011344069620",30.63,19.80,0,318.61,396.75,79.8,75.1,0.376,428081.3,428081.3,36834,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212716,552399.00
05/25/2016 17:45,2,2.576,ACTIVE,215.09,361.29,59.959,1464212703,"201051344000417","219011344069620",30.08,19.80,0,317.10,396.15,78.5,73.8,0.663,420577.6,420577.6,36993,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212717,552400.00
05/25/2016 17:45,2,2.395,ACTIVE,213.96,353.47,59.986,1464212703,"274151322000083","219011344069620",29.80,24.00,0,330.63,380.82,72.3,67.9,0.521,689520.6,689520.6,25799,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212718,552401.00
05/25/2016 17:45,2,2.494,ACTIVE,214.41,356.78,59.981,1464212703,"274151322000076","219011344069620",30.42,24.50,0,331.23,385.33,76.8,72.2,0.544,734205.9,734205.9,25797,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212719,552402.00
05/25/2016 17:45,2,2.506,ACTIVE,216.00,361.89,60.018,1464212703,"201051344000868","219011344069620",30.18,20.30,0,319.51,398.26,76.6,72.0,0.619,415064.3,415064.3,32073,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212720,552403.00
05/25/2016 17:45,2,2.443,ACTIVE,213.96,358.28,59.986,1464212703,"274151322000095","219011344069620",30.14,25.30,0,330.63,381.73,74.6,70.1,0.499,726656.1,726656.1,25711,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212721,552404.00
05/25/2016 17:45,2,2.502,ACTIVE,216.22,365.80,59.944,1464212703,"201051344000988","219011344069620",29.88,20.70,0,319.51,397.96,75.7,71.2,0.632,412164.8,412164.8,32371,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212722,552405.00
05/25/2016 17:45,2,2.475,ACTIVE,214.87,360.38,59.970,1464212703,"201051344001025","219011344069620",30.24,21.30,0,319.81,394.95,75.8,71.2,0.614,426010.6,426010.6,36882,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212722,552406.00
05/25/2016 17:45,2,2.480,ACTIVE,216.22,363.69,59.981,1464212703,"201051344000458","219011344069620",29.76,22.50,0,318.91,396.75,74.8,70.3,0.636,422989.1,422989.1,32299,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212723,552407.00
05/25/2016 17:45,2,2.441,ACTIVE,216.90,366.10,59.975,1464212703,"201051344000853","219011344069620",30.26,20.70,0,328.52,397.96,74.8,70.3,0.628,421618.2,421618.2,31895,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212724,552408.00
05/25/2016 17:45,2,2.406,ACTIVE,214.64,360.38,59.938,1464212703,"201051344000685","219011344069620",30.20,19.50,0,316.20,395.85,73.6,69.1,0.636,427607.8,427607.8,36721,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212725,552409.00
05/25/2016 17:45,2,2.379,ACTIVE,215.09,361.59,59.938,1464212703,"201051344000917","219011344069620",30.12,21.30,0,319.21,397.05,72.6,68.1,0.605,424469.9,424469.9,36724,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212726,552410.00
05/25/2016 17:45,2,2.365,ACTIVE,214.64,359.78,59.981,1464212703,"201051344001145","219011344069620",30.42,18.70,0,319.21,396.75,72.9,68.5,0.601,429661.4,429661.4,36575,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212727,552411.00
05/25/2016 17:45,2,2.436,ACTIVE,215.09,360.08,59.991,1464212703,"201051344000651","219011344069620",30.04,21.50,0,320.41,398.56,74.1,69.6,0.623,421932.6,421932.6,36940,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212728,552412.00
05/25/2016 17:45,2,2.162,ACTIVE,213.29,355.28,59.917,1464212703,"274151322000088","219011344069620",29.30,22.50,0,330.33,380.82,64.2,60.0,0.429,666545.2,666545.2,25462,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212729,552413.00
05/25/2016 17:45,2,1.506,ACTIVE,214.41,434.93,59.986,1464212703,"274151322000068","219011344069620",40.31,24.30,0,406.37,466.19,61.6,57.5,0.420,561610.5,561610.5,26975,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212730,552414.00
05/25/2016 17:45,2,2.387,ACTIVE,214.64,359.48,59.975,1464212703,"201051344001135","219011344069620",30.28,20.70,0,318.30,394.65,73.2,68.7,0.601,417989.0,417989.0,36876,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212731,552415.00
05/25/2016 17:45,2,2.441,ACTIVE,215.32,361.89,59.975,1464212703,"201051344000594","219011344069620",30.42,20.70,0,318.91,397.96,75.2,70.7,0.610,426793.7,426793.7,32331,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212732,552416.00
05/25/2016 17:45,2,2.395,ACTIVE,215.09,360.69,59.975,1464212703,"201051344001203","219011344069620",30.14,21.30,0,318.30,397.96,73.0,68.6,0.610,424990.6,424990.6,36909,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212733,552417.00
