ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 17:45,2,2.197,ACTIVE,213.74,350.77,59.970,1464212703,"274151322000054","219011344069620",29.26,23.50,0,331.23,381.73,65.0,60.9,0.451,680823.5,680823.5,25492,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212734,552418.00
05/25/2016 17:45,2,2.422,ACTIVE,216.22,361.29,59.986,1464212703,"201051344000867","219011344069620",30.06,21.50,0,321.61,397.66,73.8,69.3,0.601,414319.8,414319.8,32337,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212735,552419.00
05/25/2016 17:45,2,2.346,ACTIVE,214.87,361.29,59.970,1464212703,"201051344001093","219011344069620",30.20,19.80,0,318.61,396.15,71.7,67.3,0.570,423565.0,423565.0,36774,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212736,552420.00
05/25/2016 17:45,2,2.396,ACTIVE,216.00,364.59,60.002,1464212703,"201051344000900","219011344069620",30.16,21.00,0,321.01,397.66,73.2,68.7,0.597,430029.2,430029.2,31729,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212737,552421.00
05/25/2016 17:45,2,2.389,ACTIVE,216.22,363.09,59.949,1464212703,"201051344000648","219011344069620",30.22,20.70,0,319.51,398.56,73.1,68.6,0.597,421863.5,421863.5,32019,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212738,552422.00
05/25/2016 17:45,2,2.424,ACTIVE,216.45,364.59,60.018,1464212703,"201051344000569","219011344069620",30.02,21.00,0,321.01,397.66,73.7,69.2,0.610,431091.9,431091.9,31652,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212738,552423.00
05/25/2016 17:45,2,2.441,ACTIVE,216.45,363.99,59.981,1464212703,"201051344000983","219011344069620",29.90,21.50,0,323.11,397.35,74.0,69.5,0.623,422592.2,422592.2,32137,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212739,552424.00
05/25/2016 17:45,2,2.426,ACTIVE,216.45,363.39,59.944,1464212703,"201051344001158","219011344069620",30.04,19.30,0,320.41,397.35,73.8,69.3,0.614,416977.5,416977.5,32398,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212740,552425.00
05/25/2016 17:45,2,2.422,ACTIVE,216.45,365.49,59.928,1464212703,"201051344000576","219011344069620",29.94,21.00,0,319.51,397.66,73.5,69.0,0.601,423974.9,423974.9,31805,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212741,552426.00
05/25/2016 17:45,2,2.180,ACTIVE,213.29,361.59,59.959,1464212703,"274151322000087","219011344069620",29.24,26.80,0,330.93,381.12,64.5,60.4,0.433,654419.6,654419.6,25587,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464212742,552427.00
05/25/2016 18:00,2,2.387,ACTIVE,216.45,363.69,59.991,1464213603,"201051344000645","219011344069620",29.68,21.00,0,336.94,395.85,71.8,67.3,0.570,423523.2,423523.2,31943,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213604,552428.00
05/25/2016 18:00,2,2.119,ACTIVE,213.51,351.97,59.917,1464213603,"274151322000085","219011344069620",29.04,22.80,0,337.84,376.31,62.3,58.2,0.429,682691.7,682691.7,25499,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213605,552429.00
05/25/2016 18:00,2,2.365,ACTIVE,216.45,363.39,59.965,1464213603,"201051344000633","219011344069620",30.18,18.70,0,328.22,397.05,72.3,67.8,0.610,414644.2,414644.2,32417,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213606,552430.00
05/25/2016 18:00,2,2.383,ACTIVE,216.45,363.99,59.959,1464213603,"201051344000469","219011344069620",29.94,17.80,0,324.32,397.05,72.4,67.9,0.601,415951.5,415951.5,32355,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213607,552431.00
05/25/2016 18:00,2,2.334,ACTIVE,214.87,361.89,59.954,1464213603,"201051344000646","219011344069620",30.08,18.30,0,336.34,394.95,71.1,66.7,0.601,419524.9,419524.9,36909,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213608,552432.00
05/25/2016 18:00,2,2.180,ACTIVE,213.51,363.69,59.949,1464213603,"274151322000052","219011344069620",29.72,22.30,0,336.64,377.82,65.5,61.3,0.460,695783.1,695783.1,25727,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213609,552433.00
05/25/2016 18:00,2,2.400,ACTIVE,215.54,363.09,59.891,1464213603,"201051344000585","219011344069620",30.18,19.50,0,320.71,397.05,73.4,68.9,0.632,426299.9,426299.9,36912,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213610,552434.00
05/25/2016 18:00,2,2.260,ACTIVE,214.87,359.48,59.970,1464213603,"201051344001230","219011344069620",30.51,18.00,0,334.84,391.04,69.9,65.5,0.561,423213.7,423213.7,36713,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213611,552435.00
05/25/2016 18:00,2,2.332,ACTIVE,215.77,362.79,59.907,1464213603,"201051344000582","219011344069620",29.92,19.50,0,336.64,397.35,70.7,66.3,0.579,416611.6,416611.6,36878,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213612,552436.00
05/25/2016 18:00,2,2.314,ACTIVE,214.87,360.08,59.933,1464213603,"201051344000955","219011344069620",30.49,19.30,0,335.74,393.45,71.5,67.1,0.597,428887.9,428887.9,36814,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213613,552437.00
05/25/2016 18:00,2,1.438,ACTIVE,213.74,437.93,59.954,1464213603,"274151322000094","219011344069620",40.33,23.80,0,395.85,458.97,58.6,54.7,0.407,561863.1,561863.1,26766,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213614,552438.00
05/25/2016 18:00,2,2.393,ACTIVE,216.45,364.89,59.970,1464213603,"201051344000579","219011344069620",30.55,18.30,0,327.62,396.15,74.0,69.5,0.614,429985.7,429985.7,12427,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213614,552439.00
05/25/2016 18:00,2,2.359,ACTIVE,214.87,360.08,59.949,1464213603,"201051344000890","219011344069620",30.30,18.70,0,319.81,395.85,72.5,68.0,0.583,426057.4,426057.4,36830,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213615,552440.00
05/25/2016 18:00,2,2.322,ACTIVE,215.32,359.18,59.959,1464213603,"201051344000438","219011344069620",30.71,18.70,0,319.81,396.45,72.3,67.8,0.588,428097.5,428097.5,36835,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213616,552441.00
05/25/2016 18:00,2,2.348,ACTIVE,215.09,360.38,59.944,1464213603,"201051344000417","219011344069620",30.14,18.70,0,334.24,394.95,71.7,67.3,0.601,420593.6,420593.6,36994,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213617,552442.00
05/25/2016 18:00,2,2.180,ACTIVE,213.51,350.77,59.949,1464213603,"274151322000083","219011344069620",29.96,23.00,0,337.24,377.52,66.1,61.9,0.468,689535.4,689535.4,25800,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213618,552443.00
05/25/2016 18:00,2,2.307,ACTIVE,214.19,366.70,59.965,1464213603,"274151322000076","219011344069620",30.36,22.80,0,338.44,383.23,70.8,66.4,0.499,734221.8,734221.8,25798,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213619,552444.00
05/25/2016 18:00,2,2.402,ACTIVE,215.77,362.49,59.912,1464213603,"201051344000868","219011344069620",29.96,19.00,0,334.54,395.55,73.0,68.5,0.597,415080.6,415080.6,32074,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213620,552445.00
05/25/2016 18:00,2,2.305,ACTIVE,213.74,357.08,59.912,1464213603,"274151322000095","219011344069620",30.34,23.30,0,336.94,379.92,70.7,66.3,0.482,726671.9,726671.9,25712,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213621,552446.00
05/25/2016 18:00,2,2.418,ACTIVE,216.00,365.19,60.012,1464213603,"201051344000988","219011344069620",29.96,19.00,0,339.04,397.35,73.3,68.9,0.605,412181.1,412181.1,32372,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213622,552447.00
05/25/2016 18:00,2,2.412,ACTIVE,215.09,360.69,59.949,1464213603,"201051344001025","219011344069620",30.14,19.30,0,336.64,397.35,73.6,69.1,0.601,426027.0,426027.0,36883,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213623,552448.00
05/25/2016 18:00,2,2.395,ACTIVE,216.22,363.09,59.965,1464213603,"201051344000458","219011344069620",30.18,20.70,0,338.14,395.55,73.2,68.7,0.628,423005.4,423005.4,32300,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213624,552449.00
05/25/2016 18:00,2,2.406,ACTIVE,216.90,366.40,59.944,1464213603,"201051344000853","219011344069620",30.08,19.00,0,341.45,396.75,73.3,68.9,0.610,421634.5,421634.5,31896,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213625,552450.00
05/25/2016 18:00,2,2.354,ACTIVE,215.09,360.38,59.970,1464213603,"201051344000685","219011344069620",30.26,18.30,0,336.04,395.55,72.1,67.7,0.619,427623.8,427623.8,36722,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213626,552451.00
05/25/2016 18:00,2,2.328,ACTIVE,215.54,362.19,59.970,1464213603,"201051344000917","219011344069620",30.26,19.80,0,336.34,396.75,71.4,67.0,0.592,424485.7,424485.7,36725,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213627,552452.00
05/25/2016 18:00,2,2.336,ACTIVE,215.09,362.19,59.975,1464213603,"201051344001145","219011344069620",30.36,17.80,0,336.94,396.75,71.8,67.4,0.601,429677.2,429677.2,36576,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213628,552453.00
05/25/2016 18:00,2,2.373,ACTIVE,215.54,361.89,60.028,1464213603,"201051344000651","219011344069620",30.34,19.80,0,335.74,395.85,72.9,68.4,0.610,421948.8,421948.8,36941,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213628,552454.00
05/25/2016 18:00,2,2.121,ACTIVE,213.74,362.49,59.970,1464213603,"274151322000088","219011344069620",29.22,21.80,0,337.24,375.41,62.6,58.5,0.429,666559.2,666559.2,25463,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213629,552455.00
05/25/2016 18:00,2,1.447,ACTIVE,214.64,443.64,59.965,1464213603,"274151322000068","219011344069620",40.69,23.80,0,405.47,467.39,60.1,56.1,0.402,561623.8,561623.8,26976,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213630,552456.00
05/25/2016 18:00,2,2.338,ACTIVE,215.09,360.38,59.959,1464213603,"201051344001135","219011344069620",30.55,19.50,0,336.04,395.25,72.3,67.9,0.592,418005.1,418005.1,36877,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213631,552457.00
05/25/2016 18:00,2,2.439,ACTIVE,215.54,364.59,59.975,1464213603,"201051344000594","219011344069620",30.24,18.70,0,334.54,397.35,74.7,70.2,0.605,426810.2,426810.2,32332,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213633,552458.00
05/25/2016 18:00,2,2.377,ACTIVE,215.32,360.99,59.986,1464213603,"201051344001203","219011344069620",30.10,19.80,0,336.04,396.75,72.5,68.0,0.601,425006.6,425006.6,36910,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213634,552459.00
05/25/2016 18:00,2,2.162,ACTIVE,213.74,354.97,59.970,1464213603,"274151322000054","219011344069620",29.30,22.80,0,336.94,376.92,64.1,59.9,0.442,680837.8,680837.8,25493,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213635,552460.00
05/25/2016 18:00,2,2.395,ACTIVE,216.22,362.19,59.981,1464213603,"201051344000867","219011344069620",30.12,19.80,0,334.54,394.65,73.0,68.6,0.588,414336.0,414336.0,32338,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213635,552461.00
05/25/2016 18:00,2,2.299,ACTIVE,215.09,361.29,59.970,1464213603,"201051344001093","219011344069620",30.40,19.00,0,336.34,394.65,70.7,66.3,0.579,423580.8,423580.8,36775,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213636,552462.00
05/25/2016 18:00,2,2.377,ACTIVE,216.22,364.29,59.928,1464213603,"201051344000900","219011344069620",29.92,19.80,0,335.74,394.95,72.1,67.6,0.592,430045.3,430045.3,31730,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213637,552463.00
05/25/2016 18:00,2,2.357,ACTIVE,216.45,363.09,60.034,1464213603,"201051344000648","219011344069620",30.02,19.50,0,338.14,394.95,71.6,67.2,0.583,421879.6,421879.6,32020,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213638,552464.00
05/25/2016 18:00,2,2.350,ACTIVE,216.00,362.79,59.991,1464213603,"201051344000569","219011344069620",30.26,19.50,0,337.54,395.25,72.1,67.6,0.592,431108.1,431108.1,31653,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213639,552465.00
05/25/2016 18:00,2,2.365,ACTIVE,216.22,363.99,60.007,1464213603,"201051344000983","219011344069620",30.22,19.80,0,337.24,395.25,72.4,67.9,0.605,422608.5,422608.5,32138,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213640,552466.00
05/25/2016 18:00,2,2.375,ACTIVE,216.45,363.99,59.970,1464213603,"201051344001158","219011344069620",29.88,18.00,0,338.74,395.85,71.9,67.5,0.592,416993.7,416993.7,32399,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213641,552467.00
05/25/2016 18:00,2,2.332,ACTIVE,216.45,365.19,59.944,1464213603,"201051344000576","219011344069620",30.16,19.50,0,341.15,395.25,71.2,66.8,0.583,423991.0,423991.0,31806,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213642,552468.00
05/25/2016 18:00,2,2.117,ACTIVE,213.74,355.28,59.991,1464213603,"274151322000087","219011344069620",29.12,25.30,0,337.54,375.71,62.4,58.3,0.415,654433.7,654433.7,25588,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464213643,552469.00
05/25/2016 18:15,2,1.643,ACTIVE,215.54,356.78,59.996,1464214503,"201051344000645","219011344069620",29.70,20.00,0,338.14,396.45,49.5,45.8,0.389,423536.9,423536.9,31944,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214504,552470.00
05/25/2016 18:15,2,1.480,ACTIVE,213.51,356.18,59.986,1464214503,"274151322000085","219011344069620",28.94,22.00,0,336.94,376.31,43.4,40.0,0.301,682703.6,682703.6,25500,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214505,552471.00
05/25/2016 18:15,2,1.631,ACTIVE,215.32,356.78,60.018,1464214503,"201051344000633","219011344069620",30.28,18.00,0,336.94,396.15,50.0,46.4,0.411,414658.1,414658.1,32418,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214506,552472.00
05/25/2016 18:15,2,1.652,ACTIVE,215.32,354.67,60.018,1464214503,"201051344000469","219011344069620",30.02,17.30,0,336.64,396.15,50.2,46.6,0.407,415965.4,415965.4,32356,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214507,552473.00
05/25/2016 18:15,2,1.641,ACTIVE,213.96,352.87,59.986,1464214503,"201051344000646","219011344069620",29.62,17.80,0,336.94,395.55,49.2,45.6,0.402,419538.5,419538.5,36910,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214508,552474.00
05/25/2016 18:15,2,1.527,ACTIVE,213.06,353.17,59.991,1464214503,"274151322000052","219011344069620",29.60,21.50,0,336.34,377.82,45.8,42.2,0.305,695795.7,695795.7,25728,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214509,552475.00
05/25/2016 18:15,2,1.678,ACTIVE,214.41,353.77,59.996,1464214503,"201051344000585","219011344069620",29.68,18.70,0,321.01,396.45,50.4,46.8,0.411,426313.8,426313.8,36913,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214510,552476.00
05/25/2016 18:15,2,1.576,ACTIVE,213.96,351.37,60.023,1464214503,"201051344001230","219011344069620",30.10,17.50,0,336.34,390.14,48.0,44.5,0.389,423227.0,423227.0,36714,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214511,552477.00
05/25/2016 18:15,2,1.590,ACTIVE,214.64,354.07,59.996,1464214503,"201051344000582","219011344069620",30.12,18.70,0,336.04,396.75,48.6,45.0,0.384,416625.0,416625.0,36879,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214512,552478.00
05/25/2016 18:15,2,1.621,ACTIVE,213.96,352.27,59.996,1464214503,"201051344000955","219011344069620",30.34,18.70,0,336.94,394.95,49.8,46.2,0.402,428901.6,428901.6,36815,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214513,552479.00
05/25/2016 18:15,2,0.986,ACTIVE,213.29,429.52,60.007,1464214503,"274151322000094","219011344069620",40.06,23.00,0,336.94,458.07,40.4,37.0,0.278,561874.1,561874.1,26767,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214514,552480.00
05/25/2016 18:15,2,1.637,ACTIVE,215.32,356.18,59.991,1464214503,"201051344000579","219011344069620",30.59,17.80,0,328.52,396.15,50.8,47.1,0.415,429999.7,429999.7,12428,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214514,552481.00
05/25/2016 18:15,2,1.652,ACTIVE,213.96,351.67,60.002,1464214503,"201051344000890","219011344069620",29.86,18.00,0,337.24,395.85,50.0,46.3,0.393,426071.1,426071.1,36831,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214515,552482.00
05/25/2016 18:15,2,1.629,ACTIVE,214.41,352.87,60.002,1464214503,"201051344000438","219011344069620",30.20,18.00,0,336.64,398.86,49.8,46.2,0.407,428111.2,428111.2,36836,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214516,552483.00
05/25/2016 18:15,2,1.650,ACTIVE,214.19,352.57,59.975,1464214503,"201051344000417","219011344069620",29.58,18.00,0,336.04,395.85,49.5,45.8,0.407,420607.2,420607.2,36995,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214517,552484.00
05/25/2016 18:15,2,1.496,ACTIVE,213.29,353.77,60.002,1464214503,"274151322000083","219011344069620",29.74,21.80,0,336.64,379.92,45.0,41.5,0.309,689547.7,689547.7,25801,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214518,552485.00
05/25/2016 18:15,2,1.590,ACTIVE,213.74,353.17,59.996,1464214503,"274151322000076","219011344069620",30.20,21.50,0,338.14,384.13,48.6,45.0,0.349,734235.2,734235.2,25799,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214519,552486.00
05/25/2016 18:15,2,1.645,ACTIVE,215.09,355.58,60.007,1464214503,"201051344000868","219011344069620",29.82,18.30,0,332.73,394.35,49.7,46.0,0.398,415094.2,415094.2,32075,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214520,552487.00
05/25/2016 18:15,2,1.588,ACTIVE,213.51,348.06,59.991,1464214503,"274151322000095","219011344069620",29.78,22.00,0,336.34,379.92,47.8,44.2,0.323,726685.1,726685.1,25713,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214521,552488.00
05/25/2016 18:15,2,1.639,ACTIVE,215.32,356.18,60.002,1464214503,"201051344000988","219011344069620",29.88,18.00,0,336.34,397.35,49.6,46.0,0.393,412194.8,412194.8,32373,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214522,552489.00
05/25/2016 18:15,2,1.648,ACTIVE,214.19,353.17,59.996,1464214503,"201051344001025","219011344069620",29.88,18.30,0,335.14,397.66,49.9,46.3,0.398,426040.7,426040.7,36884,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214523,552490.00
05/25/2016 18:15,2,1.639,ACTIVE,215.32,355.88,59.970,1464214503,"201051344000458","219011344069620",29.88,19.80,0,336.94,396.15,49.6,46.0,0.398,423019.0,423019.0,32301,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214524,552491.00
05/25/2016 18:15,2,1.631,ACTIVE,215.77,357.08,60.002,1464214503,"201051344000853","219011344069620",30.16,18.30,0,339.65,397.05,49.8,46.2,0.424,421648.2,421648.2,31897,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214525,552492.00
05/25/2016 18:15,2,1.600,ACTIVE,214.41,353.47,60.007,1464214503,"201051344000685","219011344069620",30.04,18.00,0,336.94,395.55,48.7,45.1,0.415,427637.2,427637.2,36723,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214525,552493.00
05/25/2016 18:15,2,1.604,ACTIVE,214.64,354.37,59.996,1464214503,"201051344000917","219011344069620",29.50,19.50,0,336.34,396.75,47.9,44.3,0.393,424498.9,424498.9,36726,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214526,552494.00
05/25/2016 18:15,2,1.594,ACTIVE,214.19,353.47,60.002,1464214503,"201051344001145","219011344069620",29.86,17.30,0,336.64,397.35,48.2,44.6,0.393,429690.6,429690.6,36577,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214527,552495.00
05/25/2016 18:15,2,1.629,ACTIVE,214.41,353.47,60.002,1464214503,"201051344000651","219011344069620",30.00,19.30,0,336.04,395.85,49.5,45.9,0.393,421962.4,421962.4,36942,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214528,552496.00
05/25/2016 18:15,2,1.471,ACTIVE,213.29,347.16,60.002,1464214503,"274151322000088","219011344069620",28.78,21.30,0,335.74,376.01,42.9,39.5,0.292,666570.9,666570.9,25464,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214529,552497.00
05/25/2016 18:15,2,1.029,ACTIVE,214.19,420.80,59.986,1464214503,"274151322000068","219011344069620",39.74,23.30,0,338.74,457.77,41.6,38.2,0.270,561634.9,561634.9,26977,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214530,552498.00
05/25/2016 18:15,2,1.635,ACTIVE,214.19,352.57,59.970,1464214503,"201051344001135","219011344069620",29.70,18.70,0,336.64,396.15,49.2,45.6,0.398,418018.6,418018.6,36878,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214531,552499.00
05/25/2016 18:15,2,1.662,ACTIVE,214.64,354.97,59.954,1464214503,"201051344000594","219011344069620",30.02,17.80,0,322.81,397.35,50.5,46.8,0.402,426824.1,426824.1,32333,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214532,552500.00
05/25/2016 18:15,2,1.627,ACTIVE,214.41,353.17,59.996,1464214503,"201051344001203","219011344069620",29.68,19.30,0,336.64,396.45,49.0,45.3,0.402,425020.0,425020.0,36911,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214533,552501.00
05/25/2016 18:15,2,1.490,ACTIVE,213.29,345.96,59.986,1464214503,"274151322000054","219011344069620",29.02,21.80,0,336.04,376.92,43.8,40.3,0.296,680849.7,680849.7,25494,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214534,552502.00
05/25/2016 18:15,2,1.627,ACTIVE,215.32,354.37,60.023,1464214503,"201051344000867","219011344069620",30.04,19.00,0,335.74,394.95,49.5,45.8,0.402,414349.6,414349.6,32339,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214535,552503.00
05/25/2016 18:15,2,1.596,ACTIVE,214.41,353.77,59.965,1464214503,"201051344001093","219011344069620",29.94,18.30,0,336.34,394.35,48.4,44.8,0.380,423594.0,423594.0,36776,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214536,552504.00
05/25/2016 18:15,2,1.611,ACTIVE,215.09,355.88,60.034,1464214503,"201051344000900","219011344069620",29.86,18.70,0,336.64,395.85,48.8,45.2,0.402,430058.7,430058.7,31731,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214537,552505.00
05/25/2016 18:15,2,1.623,ACTIVE,215.32,355.88,60.028,1464214503,"201051344000648","219011344069620",29.94,18.30,0,337.84,395.55,49.3,45.7,0.398,421893.0,421893.0,32021,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214538,552506.00
05/25/2016 18:15,2,1.623,ACTIVE,215.32,355.28,59.991,1464214503,"201051344000569","219011344069620",30.10,19.00,0,336.64,395.85,49.5,45.8,0.398,431121.6,431121.6,31654,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214539,552507.00
05/25/2016 18:15,2,1.637,ACTIVE,215.32,355.28,60.002,1464214503,"201051344000983","219011344069620",29.96,19.00,0,336.94,395.85,49.7,46.1,0.415,422622.1,422622.1,32139,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214540,552508.00
05/25/2016 18:15,2,1.639,ACTIVE,215.32,356.18,59.975,1464214503,"201051344001158","219011344069620",29.68,17.50,0,337.54,396.15,49.2,45.6,0.402,417007.2,417007.2,32400,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214540,552509.00
05/25/2016 18:15,2,1.629,ACTIVE,215.77,356.48,59.991,1464214503,"201051344000576","219011344069620",29.80,18.70,0,337.24,396.15,49.2,45.6,0.384,424004.4,424004.4,31807,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214542,552510.00
05/25/2016 18:15,2,1.457,ACTIVE,213.74,354.97,60.002,1464214503,"274151322000087","219011344069620",29.16,24.50,0,336.34,375.41,43.0,39.6,0.274,654445.4,654445.4,25589,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464214543,552511.00
05/25/2016 18:30,2,1.660,ACTIVE,215.54,355.58,59.970,1464215404,"201051344000645","219011344069620",29.78,19.30,0,336.64,379.02,50.1,46.4,0.398,423548.0,423548.0,31945,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215405,552512.00
05/25/2016 18:30,2,1.484,ACTIVE,213.29,351.67,59.965,1464215404,"274151322000085","219011344069620",29.32,21.50,0,336.64,362.79,44.1,40.6,0.296,682713.4,682713.4,25501,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215406,552513.00
05/25/2016 18:30,2,1.660,ACTIVE,215.32,355.28,59.959,1464215404,"201051344000633","219011344069620",30.10,17.50,0,336.64,379.32,50.7,47.0,0.433,414669.3,414669.3,32419,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215407,552514.00
05/25/2016 18:30,2,1.662,ACTIVE,215.54,356.78,59.938,1464215404,"201051344000469","219011344069620",30.18,16.70,0,337.84,381.73,50.9,47.2,0.411,415976.7,415976.7,32357,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215408,552515.00
05/25/2016 18:30,2,1.639,ACTIVE,213.74,352.57,59.949,1464215404,"201051344000646","219011344069620",30.06,17.30,0,334.84,374.21,49.9,46.2,0.420,419549.6,419549.6,36911,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215409,552516.00
05/25/2016 18:30,2,1.537,ACTIVE,212.83,344.45,59.975,1464215404,"274151322000052","219011344069620",29.72,20.70,0,336.04,363.99,46.2,42.7,0.305,695806.0,695806.0,25729,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215410,552517.00
05/25/2016 18:30,2,1.682,ACTIVE,214.19,353.47,59.965,1464215404,"201051344000585","219011344069620",30.04,18.00,0,336.04,375.11,51.2,47.5,0.415,426325.3,426325.3,36914,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215411,552518.00
05/25/2016 18:30,2,1.607,ACTIVE,213.74,351.67,59.975,1464215404,"201051344001230","219011344069620",30.00,17.30,0,334.24,371.81,48.9,45.2,0.398,423237.8,423237.8,36715,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215412,552519.00
05/25/2016 18:30,2,1.627,ACTIVE,214.64,353.77,59.954,1464215404,"201051344000582","219011344069620",29.90,17.80,0,336.04,375.11,49.3,45.7,0.393,416636.0,416636.0,36880,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215413,552520.00
05/25/2016 18:30,2,1.666,ACTIVE,213.74,352.27,59.981,1464215404,"201051344000955","219011344069620",29.86,17.80,0,334.84,373.61,50.4,46.7,0.420,428912.9,428912.9,36816,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215414,552521.00
05/25/2016 18:30,2,1.039,ACTIVE,213.06,410.58,59.975,1464215404,"274151322000094","219011344069620",38.53,22.50,0,337.84,452.66,40.6,37.3,0.278,561883.1,561883.1,26768,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215414,552522.00
05/25/2016 18:30,2,1.676,ACTIVE,215.32,355.58,59.933,1464215404,"201051344000579","219011344069620",30.36,17.30,0,337.24,379.62,51.5,47.8,0.429,430011.3,430011.3,12429,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215415,552523.00
05/25/2016 18:30,2,1.658,ACTIVE,213.74,351.67,60.023,1464215404,"201051344000890","219011344069620",30.22,17.80,0,334.54,373.61,50.7,47.0,0.402,426082.4,426082.4,36832,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215416,552524.00
05/25/2016 18:30,2,1.652,ACTIVE,213.96,352.87,59.991,1464215404,"201051344000438","219011344069620",30.10,17.50,0,336.34,374.21,50.4,46.7,0.420,428122.4,428122.4,36837,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215417,552525.00
05/25/2016 18:30,2,1.658,ACTIVE,213.96,352.87,59.938,1464215404,"201051344000417","219011344069620",29.92,17.50,0,335.14,373.01,50.2,46.5,0.415,420618.4,420618.4,36996,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215418,552526.00
05/25/2016 18:30,2,1.533,ACTIVE,213.06,345.66,59.975,1464215404,"274151322000083","219011344069620",29.50,21.00,0,336.04,363.69,45.8,42.3,0.323,689557.9,689557.9,25802,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215419,552527.00
05/25/2016 18:30,2,1.609,ACTIVE,213.74,353.77,59.975,1464215404,"274151322000076","219011344069620",30.28,21.00,0,337.54,366.40,49.5,45.8,0.354,734246.2,734246.2,25800,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215420,552528.00
05/25/2016 18:30,2,1.678,ACTIVE,214.87,355.28,59.981,1464215404,"201051344000868","219011344069620",29.76,17.50,0,338.44,378.12,50.6,46.9,0.407,415105.5,415105.5,32076,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215421,552529.00
05/25/2016 18:30,2,1.604,ACTIVE,213.06,351.67,59.981,1464215404,"274151322000095","219011344069620",30.04,21.30,0,334.84,364.89,48.8,45.2,0.331,726695.9,726695.9,25714,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215422,552530.00
05/25/2016 18:30,2,1.682,ACTIVE,215.09,357.08,60.007,1464215404,"201051344000988","219011344069620",29.64,17.50,0,337.24,381.12,50.5,46.8,0.429,412206.0,412206.0,32374,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215423,552531.00
05/25/2016 18:30,2,1.678,ACTIVE,213.96,352.27,59.981,1464215404,"201051344001025","219011344069620",29.92,17.80,0,335.74,375.11,50.9,47.2,0.411,426052.0,426052.0,36885,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215424,552532.00
05/25/2016 18:30,2,1.658,ACTIVE,215.09,356.18,59.922,1464215404,"201051344000458","219011344069620",30.06,19.30,0,338.14,378.72,50.5,46.9,0.424,423030.3,423030.3,32302,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215424,552533.00
05/25/2016 18:30,2,1.666,ACTIVE,216.00,357.68,59.991,1464215404,"201051344000853","219011344069620",30.08,17.80,0,338.14,378.72,50.8,47.1,0.415,421659.5,421659.5,31898,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215425,552534.00
05/25/2016 18:30,2,1.623,ACTIVE,213.96,352.87,59.986,1464215404,"201051344000685","219011344069620",30.16,17.50,0,334.84,374.21,49.6,46.0,0.424,427648.2,427648.2,36724,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215426,552535.00
05/25/2016 18:30,2,1.615,ACTIVE,214.19,353.47,59.981,1464215404,"201051344000917","219011344069620",30.02,19.00,0,336.34,373.31,49.1,45.5,0.402,424509.8,424509.8,36727,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215427,552536.00
05/25/2016 18:30,2,1.607,ACTIVE,214.19,352.87,59.996,1464215404,"201051344001145","219011344069620",30.34,17.00,0,335.74,374.51,49.4,45.8,0.407,429701.5,429701.5,36578,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215428,552537.00
05/25/2016 18:30,2,1.668,ACTIVE,214.19,353.17,59.938,1464215404,"201051344000651","219011344069620",29.86,18.30,0,336.64,374.51,50.5,46.8,0.402,421973.7,421973.7,36943,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215429,552538.00
05/25/2016 18:30,2,1.482,ACTIVE,212.83,344.45,59.944,1464215404,"274151322000088","219011344069620",29.16,20.30,0,335.74,362.49,43.8,40.4,0.283,666580.6,666580.6,25465,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215430,552539.00
05/25/2016 18:30,2,1.014,ACTIVE,213.74,432.82,59.986,1464215404,"274151322000068","219011344069620",40.31,22.50,0,337.84,457.17,41.0,37.6,0.261,561644.2,561644.2,26978,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215431,552540.00
05/25/2016 18:30,2,1.664,ACTIVE,213.74,351.97,60.012,1464215404,"201051344001135","219011344069620",29.74,18.00,0,335.74,373.61,50.2,46.5,0.407,418029.7,418029.7,36879,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215432,552541.00
05/25/2016 18:30,2,1.695,ACTIVE,214.41,355.28,59.991,1464215404,"201051344000594","219011344069620",29.92,17.30,0,336.04,377.52,51.4,47.7,0.407,426835.6,426835.6,32334,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215433,552542.00
05/25/2016 18:30,2,1.648,ACTIVE,214.41,353.17,59.970,1464215404,"201051344001203","219011344069620",29.94,18.30,0,336.94,376.01,50.1,46.4,0.411,425031.2,425031.2,36912,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215434,552543.00
05/25/2016 18:30,2,1.523,ACTIVE,213.06,353.47,59.954,1464215404,"274151322000054","219011344069620",29.04,21.30,0,335.44,363.69,44.8,41.3,0.301,680859.6,680859.6,25495,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215435,552544.00
05/25/2016 18:30,2,1.652,ACTIVE,215.32,354.67,59.991,1464215404,"201051344000867","219011344069620",30.22,18.30,0,338.14,377.52,50.6,46.9,0.407,414360.8,414360.8,32340,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215436,552545.00
05/25/2016 18:30,2,1.641,ACTIVE,213.96,353.47,59.938,1464215404,"201051344001093","219011344069620",29.92,18.00,0,336.04,373.31,49.8,46.1,0.389,423605.1,423605.1,36777,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215437,552546.00
05/25/2016 18:30,2,1.650,ACTIVE,215.09,356.18,60.039,1464215404,"201051344000900","219011344069620",29.82,18.30,0,337.54,379.02,49.9,46.2,0.415,430069.8,430069.8,31732,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215438,552547.00
05/25/2016 18:30,2,1.666,ACTIVE,215.32,356.18,59.981,1464215404,"201051344000648","219011344069620",29.84,17.80,0,338.14,379.62,50.3,46.7,0.420,421904.2,421904.2,32022,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215439,552548.00
05/25/2016 18:30,2,1.678,ACTIVE,215.32,355.88,59.981,1464215404,"201051344000569","219011344069620",29.80,18.00,0,337.84,379.62,50.6,47.0,0.393,431132.9,431132.9,31655,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215439,552549.00
05/25/2016 18:30,2,1.660,ACTIVE,215.32,357.08,60.023,1464215404,"201051344000983","219011344069620",30.20,18.30,0,338.44,379.02,50.8,47.1,0.424,422633.4,422633.4,32140,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215440,552550.00
05/25/2016 18:30,2,1.660,ACTIVE,215.32,356.78,59.944,1464215404,"201051344001158","219011344069620",29.94,17.00,0,337.84,379.92,50.4,46.7,0.415,417018.5,417018.5,32401,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215441,552551.00
05/25/2016 18:30,2,1.652,ACTIVE,215.77,355.88,59.975,1464215404,"201051344000576","219011344069620",30.04,18.00,0,335.74,378.72,50.3,46.6,0.402,424015.6,424015.6,31808,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215442,552552.00
05/25/2016 18:30,2,1.498,ACTIVE,213.29,349.26,59.975,1464215404,"274151322000087","219011344069620",29.16,23.50,0,335.74,362.79,44.2,40.8,0.292,654455.1,654455.1,25590,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464215443,552553.00
05/25/2016 18:45,2,1.391,ACTIVE,215.32,354.07,59.975,1464216303,"201051344000645","219011344069620",29.20,18.70,0,336.64,379.92,41.2,37.8,0.323,423558.7,423558.7,31946,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216305,552554.00
05/25/2016 18:45,2,1.221,ACTIVE,213.06,352.27,59.965,1464216303,"274151322000085","219011344069620",29.04,20.70,0,336.34,363.69,35.9,32.8,0.234,682722.7,682722.7,25502,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216306,552555.00
05/25/2016 18:45,2,1.367,ACTIVE,215.32,354.97,60.002,1464216303,"201051344000633","219011344069620",30.02,17.00,0,336.64,379.92,41.6,38.2,0.345,414680.1,414680.1,32420,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216307,552556.00
05/25/2016 18:45,2,1.385,ACTIVE,215.09,353.17,59.975,1464216303,"201051344000469","219011344069620",29.82,16.30,0,337.24,380.52,41.9,38.5,0.340,415987.6,415987.6,32358,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216308,552557.00
05/25/2016 18:45,2,1.350,ACTIVE,213.74,349.86,59.959,1464216303,"201051344000646","219011344069620",30.04,17.00,0,334.24,375.11,41.1,37.8,0.331,419560.2,419560.2,36912,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216308,552558.00
05/25/2016 18:45,2,1.264,ACTIVE,213.06,349.86,59.965,1464216303,"274151322000052","219011344069620",29.40,20.30,0,335.74,365.49,37.7,34.4,0.252,695815.7,695815.7,25730,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216309,552559.00
05/25/2016 18:45,2,1.406,ACTIVE,214.41,350.47,59.970,1464216303,"201051344000585","219011344069620",29.72,17.80,0,335.74,374.51,42.4,39.0,0.331,426336.2,426336.2,36915,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216310,552560.00
