ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 18:45,2,1.311,ACTIVE,213.74,348.06,59.938,1464216303,"201051344001230","219011344069620",30.22,16.70,0,334.24,373.01,40.1,36.8,0.318,423248.2,423248.2,36716,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216311,552561.00
05/25/2016 18:45,2,1.352,ACTIVE,214.64,350.77,59.975,1464216303,"201051344000582","219011344069620",29.60,17.50,0,336.04,374.21,40.5,37.2,0.314,416646.5,416646.5,36881,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216312,552562.00
05/25/2016 18:45,2,1.371,ACTIVE,213.74,348.96,59.970,1464216303,"201051344000955","219011344069620",29.88,17.50,0,334.84,373.91,41.5,38.2,0.327,428923.6,428923.6,36817,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216313,552563.00
05/25/2016 18:45,2,0.834,ACTIVE,213.29,413.59,59.970,1464216303,"274151322000094","219011344069620",38.80,22.00,0,337.84,449.95,32.9,29.8,0.225,561891.6,561891.6,26769,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216314,552564.00
05/25/2016 18:45,2,1.395,ACTIVE,215.09,353.47,59.970,1464216303,"201051344000579","219011344069620",30.14,17.30,0,337.84,380.82,42.6,39.2,0.331,430022.3,430022.3,12430,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216315,552565.00
05/25/2016 18:45,2,1.385,ACTIVE,213.96,348.66,59.981,1464216303,"201051344000890","219011344069620",29.80,17.30,0,333.63,374.51,41.9,38.5,0.327,426093.2,426093.2,36833,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216316,552566.00
05/25/2016 18:45,2,1.365,ACTIVE,214.41,349.86,59.949,1464216303,"201051344000438","219011344069620",30.02,17.30,0,335.44,374.51,41.5,38.2,0.336,428133.2,428133.2,36838,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216317,552567.00
05/25/2016 18:45,2,1.355,ACTIVE,214.19,349.86,59.965,1464216303,"201051344000417","219011344069620",30.14,17.30,0,335.14,373.61,41.4,38.0,0.331,420629.1,420629.1,36997,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216318,552568.00
05/25/2016 18:45,2,1.258,ACTIVE,213.29,346.86,59.965,1464216303,"274151322000083","219011344069620",29.20,20.30,0,335.74,363.99,37.2,34.0,0.261,689567.5,689567.5,25803,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216319,552569.00
05/25/2016 18:45,2,1.309,ACTIVE,213.96,353.47,59.981,1464216303,"274151322000076","219011344069620",30.12,20.30,0,336.94,366.40,40.0,36.7,0.278,734256.6,734256.6,25801,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216320,552570.00
05/25/2016 18:45,2,1.383,ACTIVE,214.64,352.27,59.970,1464216303,"201051344000868","219011344069620",29.60,17.30,0,337.84,379.32,41.5,38.1,0.331,415116.2,415116.2,32077,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216320,552571.00
05/25/2016 18:45,2,1.309,ACTIVE,213.29,345.06,59.959,1464216303,"274151322000095","219011344069620",29.90,20.30,0,335.44,365.19,39.6,36.3,0.265,726706.2,726706.2,25715,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216321,552572.00
05/25/2016 18:45,2,1.387,ACTIVE,214.87,354.97,59.970,1464216303,"201051344000988","219011344069620",29.44,17.30,0,336.64,380.52,41.4,38.0,0.340,412216.8,412216.8,32375,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216322,552573.00
05/25/2016 18:45,2,1.367,ACTIVE,213.96,349.56,59.975,1464216303,"201051344001025","219011344069620",30.12,17.30,0,335.14,375.11,41.8,38.4,0.331,426062.8,426062.8,36886,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216323,552574.00
05/25/2016 18:45,2,1.340,ACTIVE,215.09,352.57,59.975,1464216303,"201051344000458","219011344069620",30.43,18.70,0,336.64,380.22,41.4,38.0,0.345,423041.0,423041.0,32303,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216324,552575.00
05/25/2016 18:45,2,1.387,ACTIVE,215.54,354.07,59.949,1464216303,"201051344000853","219011344069620",29.64,17.50,0,339.04,379.32,41.7,38.3,0.336,421670.3,421670.3,31899,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216325,552576.00
05/25/2016 18:45,2,1.350,ACTIVE,214.19,350.47,59.959,1464216303,"201051344000685","219011344069620",29.66,17.00,0,334.54,374.51,40.6,37.3,0.349,427658.7,427658.7,36725,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216326,552577.00
05/25/2016 18:45,2,1.318,ACTIVE,214.19,350.77,59.996,1464216303,"201051344000917","219011344069620",30.14,18.30,0,335.44,374.21,40.2,36.9,0.323,424520.2,424520.2,36728,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216327,552578.00
05/25/2016 18:45,2,1.326,ACTIVE,214.19,349.56,59.949,1464216303,"201051344001145","219011344069620",30.22,16.70,0,336.34,373.91,40.6,37.3,0.331,429712.0,429712.0,36579,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216328,552579.00
05/25/2016 18:45,2,1.383,ACTIVE,214.19,350.47,59.981,1464216303,"201051344000651","219011344069620",29.42,17.80,0,336.64,374.81,41.2,37.9,0.327,421984.3,421984.3,36944,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216329,552580.00
05/25/2016 18:45,2,1.209,ACTIVE,212.83,350.17,59.965,1464216303,"274151322000088","219011344069620",28.73,19.80,0,335.44,363.09,35.2,32.0,0.234,666589.7,666589.7,25466,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216329,552581.00
05/25/2016 18:45,2,0.867,ACTIVE,213.96,415.99,59.975,1464216303,"274151322000068","219011344069620",38.57,22.30,0,338.44,450.86,33.7,30.6,0.217,561652.9,561652.9,26979,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216330,552582.00
05/25/2016 18:45,2,1.340,ACTIVE,213.74,349.26,59.975,1464216303,"201051344001135","219011344069620",30.20,17.80,0,336.04,373.91,41.0,37.6,0.327,418040.3,418040.3,36880,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216331,552583.00
05/25/2016 18:45,2,1.393,ACTIVE,214.41,352.57,59.938,1464216303,"201051344000594","219011344069620",29.92,17.00,0,336.64,377.82,42.2,38.8,0.336,426846.5,426846.5,32335,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216332,552584.00
05/25/2016 18:45,2,1.346,ACTIVE,214.41,349.26,59.975,1464216303,"201051344001203","219011344069620",30.00,17.80,0,336.04,375.41,40.9,37.6,0.336,425041.7,425041.7,36913,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216333,552585.00
05/25/2016 18:45,2,1.215,ACTIVE,213.06,349.26,59.959,1464216303,"274151322000054","219011344069620",29.34,20.70,0,336.34,364.29,36.1,32.9,0.247,680868.9,680868.9,25496,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216334,552586.00
05/25/2016 18:45,2,1.373,ACTIVE,214.87,352.27,60.028,1464216303,"201051344000867","219011344069620",29.80,17.80,0,338.14,378.12,41.5,38.1,0.323,414371.5,414371.5,32341,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216335,552587.00
05/25/2016 18:45,2,1.344,ACTIVE,214.19,350.17,59.986,1464216303,"201051344001093","219011344069620",29.82,17.50,0,335.74,374.51,40.6,37.3,0.314,423615.5,423615.5,36778,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216336,552588.00
05/25/2016 18:45,2,1.348,ACTIVE,214.64,353.77,59.986,1464216303,"201051344000900","219011344069620",29.74,17.80,0,338.14,379.32,40.6,37.3,0.323,430080.3,430080.3,31733,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216337,552589.00
05/25/2016 18:45,2,1.357,ACTIVE,215.09,352.57,59.986,1464216303,"201051344000648","219011344069620",30.00,17.30,0,337.54,379.92,41.2,37.9,0.318,421914.8,421914.8,32023,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216339,552590.00
05/25/2016 18:45,2,1.369,ACTIVE,214.87,353.17,60.034,1464216303,"201051344000569","219011344069620",29.94,17.80,0,338.14,379.92,41.6,38.2,0.336,431143.6,431143.6,31656,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216340,552591.00
05/25/2016 18:45,2,1.365,ACTIVE,215.09,352.87,59.975,1464216303,"201051344000983","219011344069620",30.08,17.80,0,337.84,379.62,41.6,38.2,0.340,422644.1,422644.1,32141,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216340,552592.00
05/25/2016 18:45,2,1.359,ACTIVE,215.09,353.47,59.981,1464216303,"201051344001158","219011344069620",29.88,16.70,0,337.24,380.22,41.2,37.8,0.336,417029.1,417029.1,32402,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216341,552593.00
05/25/2016 18:45,2,1.344,ACTIVE,215.32,353.17,59.959,1464216303,"201051344000576","219011344069620",30.16,17.50,0,337.84,379.32,41.1,37.7,0.314,424026.2,424026.2,31809,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216342,552594.00
05/25/2016 18:45,2,1.211,ACTIVE,213.06,350.77,60.002,1464216303,"274151322000087","219011344069620",29.12,23.50,0,335.74,363.09,35.7,32.5,0.234,654464.3,654464.3,25591,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464216343,552595.00
05/25/2016 19:00,2,1.154,ACTIVE,214.41,349.56,60.018,1464217204,"201051344000645","219011344069620",29.52,18.00,0,328.22,373.61,34.5,31.4,0.270,423567.4,423567.4,31947,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217205,552596.00
05/25/2016 19:00,2,1.033,ACTIVE,212.83,346.56,59.954,1464217204,"274151322000085","219011344069620",28.78,19.80,0,325.52,358.58,30.1,27.2,0.203,682730.1,682730.1,25503,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217206,552597.00
05/25/2016 19:00,2,1.158,ACTIVE,214.41,351.07,59.965,1464217204,"201051344000633","219011344069620",29.68,16.70,0,327.32,373.91,34.9,31.7,0.287,414688.9,414688.9,32421,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217207,552598.00
05/25/2016 19:00,2,1.162,ACTIVE,214.19,349.56,59.949,1464217204,"201051344000469","219011344069620",29.92,16.00,0,327.62,374.51,35.2,32.1,0.283,415996.3,415996.3,32359,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217208,552599.00
05/25/2016 19:00,2,1.139,ACTIVE,212.83,346.26,59.970,1464217204,"201051344000646","219011344069620",29.74,16.70,0,324.62,368.20,34.3,31.2,0.270,419568.8,419568.8,36913,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217209,552600.00
05/25/2016 19:00,2,1.059,ACTIVE,212.61,342.65,59.959,1464217204,"274151322000052","219011344069620",29.50,19.50,0,324.32,359.18,31.6,28.6,0.208,695823.6,695823.6,25731,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217210,552601.00
05/25/2016 19:00,2,1.172,ACTIVE,213.51,347.46,59.954,1464217204,"201051344000585","219011344069620",29.84,17.30,0,324.92,368.50,35.4,32.3,0.287,426345.0,426345.0,36916,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217211,552602.00
05/25/2016 19:00,2,1.111,ACTIVE,213.06,345.96,59.959,1464217204,"201051344001230","219011344069620",29.94,16.30,0,324.02,366.70,33.8,30.7,0.265,423256.6,423256.6,36717,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217211,552603.00
05/25/2016 19:00,2,1.123,ACTIVE,213.74,347.16,59.959,1464217204,"201051344000582","219011344069620",29.94,17.00,0,324.62,369.10,34.1,31.0,0.265,416654.9,416654.9,36882,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217212,552604.00
05/25/2016 19:00,2,1.148,ACTIVE,213.06,346.56,59.970,1464217204,"201051344000955","219011344069620",30.02,17.00,0,324.02,367.60,35.0,31.9,0.274,428932.3,428932.3,36818,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217213,552605.00
05/25/2016 19:00,2,0.678,ACTIVE,212.61,425.01,59.965,1464217204,"274151322000094","219011344069620",39.92,21.50,0,334.54,451.16,27.9,25.0,0.181,561898.4,561898.4,26770,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217214,552606.00
05/25/2016 19:00,2,1.180,ACTIVE,214.19,350.17,59.959,1464217204,"201051344000579","219011344069620",30.02,16.70,0,328.52,373.91,35.9,32.7,0.278,430031.2,430031.2,12431,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217215,552607.00
05/25/2016 19:00,2,1.176,ACTIVE,213.29,346.26,59.986,1464217204,"201051344000890","219011344069620",29.52,17.00,0,324.62,367.90,35.2,32.0,0.265,426102.0,426102.0,36834,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217216,552608.00
05/25/2016 19:00,2,1.150,ACTIVE,213.51,347.46,59.965,1464217204,"201051344000438","219011344069620",29.94,16.70,0,325.52,368.20,35.0,31.8,0.278,428141.9,428141.9,36839,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217217,552609.00
05/25/2016 19:00,2,1.156,ACTIVE,213.51,346.86,59.965,1464217204,"201051344000417","219011344069620",29.84,17.00,0,324.92,367.00,35.0,31.8,0.278,420637.7,420637.7,36998,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217218,552610.00
05/25/2016 19:00,2,1.053,ACTIVE,212.38,346.86,59.912,1464217204,"274151322000083","219011344069620",29.18,19.80,0,325.82,359.18,31.1,28.1,0.199,689575.2,689575.2,25804,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217219,552611.00
05/25/2016 19:00,2,1.107,ACTIVE,213.06,349.56,59.965,1464217204,"274151322000076","219011344069620",29.90,19.80,0,326.12,360.99,33.5,30.4,0.230,734264.9,734264.9,25802,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217220,552612.00
05/25/2016 19:00,2,1.156,ACTIVE,213.96,349.26,59.965,1464217204,"201051344000868","219011344069620",29.80,17.00,0,327.92,370.90,34.9,31.8,0.270,415124.9,415124.9,32078,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217220,552613.00
05/25/2016 19:00,2,1.102,ACTIVE,212.38,345.06,59.970,1464217204,"274151322000095","219011344069620",29.66,19.80,0,324.92,360.38,33.1,30.0,0.217,726714.4,726714.4,25716,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217221,552614.00
05/25/2016 19:00,2,1.156,ACTIVE,213.96,351.07,59.970,1464217204,"201051344000988","219011344069620",29.62,17.00,0,327.32,374.81,34.8,31.6,0.274,412225.4,412225.4,32376,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217222,552615.00
05/25/2016 19:00,2,1.152,ACTIVE,213.29,346.26,59.970,1464217204,"201051344001025","219011344069620",30.00,17.00,0,324.32,368.20,35.0,31.9,0.270,426071.5,426071.5,36887,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217223,552616.00
05/25/2016 19:00,2,1.154,ACTIVE,213.96,348.96,60.002,1464217204,"201051344000458","219011344069620",29.80,18.00,0,328.22,373.01,34.9,31.7,0.283,423049.7,423049.7,32304,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217224,552617.00
05/25/2016 19:00,2,1.162,ACTIVE,214.64,351.07,59.975,1464217204,"201051344000853","219011344069620",29.78,17.00,0,327.02,373.91,35.0,31.9,0.274,421679.0,421679.0,31900,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217225,552618.00
05/25/2016 19:00,2,1.125,ACTIVE,213.51,347.76,59.975,1464217204,"201051344000685","219011344069620",29.80,16.70,0,324.62,369.40,34.0,30.9,0.278,427667.1,427667.1,36726,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217226,552619.00
05/25/2016 19:00,2,1.119,ACTIVE,213.51,347.46,59.928,1464217204,"201051344000917","219011344069620",29.88,17.80,0,325.22,367.90,33.9,30.8,0.261,424528.6,424528.6,36729,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217227,552620.00
05/25/2016 19:00,2,1.121,ACTIVE,213.51,347.46,59.959,1464217204,"201051344001145","219011344069620",30.06,16.00,0,326.12,368.20,34.1,31.0,0.274,429720.4,429720.4,36580,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217228,552621.00
05/25/2016 19:00,2,1.150,ACTIVE,213.51,347.46,59.970,1464217204,"201051344000651","219011344069620",29.78,17.30,0,325.52,368.20,34.7,31.6,0.270,421992.9,421992.9,36945,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217229,552622.00
05/25/2016 19:00,2,1.014,ACTIVE,212.61,348.36,59.959,1464217204,"274151322000088","219011344069620",28.73,19.50,0,325.22,358.28,29.5,26.6,0.190,666596.9,666596.9,25467,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217230,552623.00
05/25/2016 19:00,2,0.664,ACTIVE,213.06,434.33,59.981,1464217204,"274151322000068","219011344069620",41.09,21.80,0,334.24,447.25,28.1,25.2,0.177,561659.8,561659.8,26980,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217231,552624.00
05/25/2016 19:00,2,1.145,ACTIVE,213.06,345.66,59.928,1464217204,"201051344001135","219011344069620",29.90,17.30,0,324.92,367.60,34.7,31.6,0.278,418048.9,418048.9,36881,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217232,552625.00
05/25/2016 19:00,2,1.170,ACTIVE,213.51,349.26,60.028,1464217204,"201051344000594","219011344069620",29.98,16.30,0,327.32,370.90,35.5,32.4,0.278,426855.3,426855.3,32336,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217233,552626.00
05/25/2016 19:00,2,1.143,ACTIVE,213.51,346.86,59.975,1464217204,"201051344001203","219011344069620",29.70,17.30,0,325.82,369.10,34.4,31.3,0.274,425050.2,425050.2,36914,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217234,552627.00
05/25/2016 19:00,2,1.033,ACTIVE,212.16,347.46,60.018,1464217204,"274151322000054","219011344069620",29.06,20.00,0,324.92,359.18,30.4,27.4,0.208,680876.4,680876.4,25497,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217235,552628.00
05/25/2016 19:00,2,1.166,ACTIVE,213.96,348.66,59.986,1464217204,"201051344000867","219011344069620",29.52,17.50,0,328.22,370.60,34.9,31.8,0.270,414380.2,414380.2,32342,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217236,552629.00
05/25/2016 19:00,2,1.158,ACTIVE,213.29,346.86,59.954,1464217204,"201051344001093","219011344069620",29.50,17.30,0,325.22,367.00,34.7,31.5,0.261,423624.0,423624.0,36779,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217236,552630.00
05/25/2016 19:00,2,1.121,ACTIVE,213.96,349.56,60.012,1464217204,"201051344000900","219011344069620",29.94,17.30,0,327.92,372.11,34.0,30.9,0.270,430088.7,430088.7,31734,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217238,552631.00
05/25/2016 19:00,2,1.135,ACTIVE,214.19,349.26,59.986,1464217204,"201051344000648","219011344069620",30.22,16.70,0,327.92,372.71,34.8,31.7,0.270,421923.5,421923.5,32024,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217239,552632.00
05/25/2016 19:00,2,1.166,ACTIVE,214.19,349.86,59.981,1464217204,"201051344000569","219011344069620",29.64,17.30,0,327.32,372.11,35.1,31.9,0.283,431152.3,431152.3,31657,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217239,552633.00
05/25/2016 19:00,2,1.141,ACTIVE,213.96,349.26,59.986,1464217204,"201051344000983","219011344069620",30.28,17.30,0,328.52,371.51,35.0,31.8,0.283,422652.7,422652.7,32142,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217240,552634.00
05/25/2016 19:00,2,1.150,ACTIVE,213.96,349.56,60.023,1464217204,"201051344001158","219011344069620",29.64,16.30,0,327.92,373.61,34.6,31.5,0.278,417037.6,417037.6,32403,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217241,552635.00
05/25/2016 19:00,2,1.152,ACTIVE,214.41,351.37,59.981,1464217204,"201051344000576","219011344069620",29.76,17.30,0,327.62,374.51,34.7,31.6,0.270,424034.8,424034.8,31810,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217242,552636.00
05/25/2016 19:00,2,1.025,ACTIVE,212.83,342.35,59.975,1464217204,"274151322000087","219011344069620",29.08,22.80,0,324.62,358.58,30.1,27.2,0.194,654471.7,654471.7,25592,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464217243,552637.00
05/25/2016 19:15,2,0.969,ACTIVE,214.19,347.76,59.965,1464218103,"201051344000645","219011344069620",29.52,17.80,0,336.34,365.49,29.0,26.1,0.217,423574.8,423574.8,31948,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218105,552638.00
05/25/2016 19:15,2,0.852,ACTIVE,212.38,347.46,59.986,1464218103,"274151322000085","219011344069620",29.02,19.50,0,336.04,355.28,25.1,22.3,0.164,682736.6,682736.6,25504,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218105,552639.00
05/25/2016 19:15,2,0.988,ACTIVE,213.96,348.66,59.954,1464218103,"201051344000633","219011344069620",29.32,16.30,0,336.34,366.40,29.4,26.5,0.230,414696.5,414696.5,32422,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218106,552640.00
05/25/2016 19:15,2,0.979,ACTIVE,213.74,347.46,59.959,1464218103,"201051344000469","219011344069620",29.94,15.50,0,335.44,365.49,29.7,26.7,0.230,416004.0,416004.0,32360,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218107,552641.00
05/25/2016 19:15,2,0.961,ACTIVE,212.83,345.36,59.954,1464218103,"201051344000646","219011344069620",29.76,16.30,0,333.63,362.49,29.0,26.0,0.221,419576.3,419576.3,36914,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218108,552642.00
05/25/2016 19:15,2,0.885,ACTIVE,211.70,341.45,59.954,1464218103,"274151322000052","219011344069620",29.36,19.30,0,334.84,355.58,26.3,23.5,0.177,695830.3,695830.3,25732,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218109,552643.00
05/25/2016 19:15,2,0.979,ACTIVE,213.29,345.66,59.954,1464218103,"201051344000585","219011344069620",29.96,17.00,0,333.33,362.79,29.8,26.8,0.225,426352.7,426352.7,36917,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218110,552644.00
05/25/2016 19:15,2,0.939,ACTIVE,212.83,344.76,59.954,1464218103,"201051344001230","219011344069620",29.82,16.00,0,331.83,360.99,28.4,25.4,0.221,423263.9,423263.9,36718,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218111,552645.00
05/25/2016 19:15,2,0.957,ACTIVE,213.51,345.36,59.938,1464218103,"201051344000582","219011344069620",29.46,16.70,0,333.03,363.09,28.6,25.7,0.217,416662.3,416662.3,36883,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218112,552646.00
05/25/2016 19:15,2,0.982,ACTIVE,212.61,345.06,59.959,1464218103,"201051344000955","219011344069620",29.52,17.00,0,332.73,361.59,29.4,26.4,0.230,428939.9,428939.9,36819,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218113,552647.00
05/25/2016 19:15,2,0.576,ACTIVE,212.16,413.89,59.954,1464218103,"274151322000094","219011344069620",39.06,21.00,0,332.73,443.94,22.8,20.0,0.150,561904.2,561904.2,26771,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218114,552648.00
05/25/2016 19:15,2,1.000,ACTIVE,213.74,347.46,59.991,1464218103,"201051344000579","219011344069620",29.92,16.70,0,336.34,365.80,30.3,27.3,0.230,430039.0,430039.0,12432,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218114,552649.00
05/25/2016 19:15,2,0.994,ACTIVE,212.83,344.76,59.959,1464218103,"201051344000890","219011344069620",29.50,16.70,0,333.33,362.49,29.7,26.8,0.221,426109.7,426109.7,36835,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218115,552650.00
05/25/2016 19:15,2,0.963,ACTIVE,213.29,345.66,59.965,1464218103,"201051344000438","219011344069620",30.12,16.70,0,333.63,362.49,29.4,26.5,0.225,428149.5,428149.5,36840,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218116,552651.00
05/25/2016 19:15,2,0.992,ACTIVE,213.06,344.76,59.954,1464218103,"201051344000417","219011344069620",29.32,16.70,0,332.73,362.79,29.5,26.6,0.225,420645.3,420645.3,36999,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218117,552652.00
05/25/2016 19:15,2,0.867,ACTIVE,211.93,345.96,59.954,1464218103,"274151322000083","219011344069620",29.24,19.30,0,335.44,355.58,25.7,22.9,0.172,689581.8,689581.8,25805,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218118,552653.00
05/25/2016 19:15,2,0.918,ACTIVE,212.61,348.36,59.954,1464218103,"274151322000076","219011344069620",29.80,19.30,0,336.34,357.38,27.8,24.9,0.186,734272.1,734272.1,25803,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218119,552654.00
05/25/2016 19:15,2,0.986,ACTIVE,213.29,347.16,59.938,1464218103,"201051344000868","219011344069620",29.20,16.70,0,336.04,365.49,29.2,26.3,0.221,415132.4,415132.4,32079,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218120,552655.00
05/25/2016 19:15,2,0.906,ACTIVE,212.16,347.16,59.949,1464218103,"274151322000095","219011344069620",29.60,19.30,0,335.14,355.88,27.2,24.3,0.177,726721.5,726721.5,25717,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218121,552656.00
05/25/2016 19:15,2,0.979,ACTIVE,213.74,348.96,59.959,1464218103,"201051344000988","219011344069620",29.14,16.70,0,336.34,367.00,28.9,26.0,0.230,412232.9,412232.9,32377,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218122,552657.00
05/25/2016 19:15,2,0.963,ACTIVE,212.83,344.45,59.933,1464218103,"201051344001025","219011344069620",29.86,16.70,0,333.63,363.39,29.1,26.2,0.225,426079.1,426079.1,36888,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218123,552658.00
05/25/2016 19:15,2,0.984,ACTIVE,213.51,346.86,59.954,1464218103,"201051344000458","219011344069620",29.32,18.00,0,336.94,364.89,29.2,26.3,0.230,423057.2,423057.2,32305,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218124,552659.00
05/25/2016 19:15,2,0.975,ACTIVE,214.19,348.66,59.959,1464218103,"201051344000853","219011344069620",29.56,16.70,0,338.14,367.30,29.2,26.3,0.225,421686.5,421686.5,31901,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218124,552660.00
05/25/2016 19:15,2,0.934,ACTIVE,213.29,345.36,59.975,1464218103,"201051344000685","219011344069620",29.84,16.30,0,333.03,363.69,28.2,25.3,0.225,427674.4,427674.4,36727,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218125,552661.00
05/25/2016 19:15,2,0.943,ACTIVE,213.06,345.66,59.917,1464218103,"201051344000917","219011344069620",29.70,17.50,0,333.33,363.39,28.4,25.5,0.217,424535.9,424535.9,36730,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218126,552662.00
05/25/2016 19:15,2,0.947,ACTIVE,213.29,345.06,59.965,1464218103,"201051344001145","219011344069620",29.56,16.00,0,333.93,362.79,28.4,25.5,0.225,429727.8,429727.8,36581,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218127,552663.00
05/25/2016 19:15,2,0.963,ACTIVE,213.06,345.66,59.970,1464218103,"201051344000651","219011344069620",29.60,17.00,0,335.44,362.79,28.9,25.9,0.217,422000.4,422000.4,36946,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218128,552664.00
05/25/2016 19:15,2,0.836,ACTIVE,211.93,341.15,59.959,1464218103,"274151322000088","219011344069620",28.49,19.30,0,334.84,354.67,24.1,21.4,0.159,666603.2,666603.2,25468,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218129,552665.00
05/25/2016 19:15,2,0.588,ACTIVE,212.61,417.79,59.970,1464218103,"274151322000068","219011344069620",39.20,21.30,0,334.24,447.25,23.4,20.6,0.141,561665.8,561665.8,26981,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218130,552666.00
05/25/2016 19:15,2,0.969,ACTIVE,212.83,343.55,59.986,1464218103,"201051344001135","219011344069620",29.56,16.70,0,333.63,362.49,29.0,26.1,0.221,418056.4,418056.4,36882,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218131,552667.00
05/25/2016 19:15,2,0.973,ACTIVE,213.29,346.86,59.970,1464218103,"201051344000594","219011344069620",30.04,16.30,0,335.44,364.89,29.6,26.6,0.225,426862.9,426862.9,32337,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218132,552668.00
05/25/2016 19:15,2,0.955,ACTIVE,213.06,344.15,59.970,1464218103,"201051344001203","219011344069620",29.58,17.00,0,334.24,363.09,28.6,25.7,0.221,425057.7,425057.7,36915,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218134,552669.00
05/25/2016 19:15,2,0.857,ACTIVE,211.93,342.35,59.959,1464218103,"274151322000054","219011344069620",28.71,19.50,0,335.14,355.28,24.9,22.1,0.164,680882.8,680882.8,25498,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218135,552670.00
05/25/2016 19:15,2,0.975,ACTIVE,213.96,346.86,59.965,1464218103,"201051344000867","219011344069620",29.52,17.30,0,335.44,364.89,29.2,26.2,0.217,414387.7,414387.7,32343,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218136,552671.00
05/25/2016 19:15,2,0.967,ACTIVE,213.06,345.06,59.965,1464218103,"201051344001093","219011344069620",29.70,17.00,0,333.63,362.49,29.1,26.2,0.208,423631.5,423631.5,36780,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218137,552672.00
05/25/2016 19:15,2,0.936,ACTIVE,213.51,347.46,59.981,1464218103,"201051344000900","219011344069620",29.54,17.00,0,336.64,365.49,28.1,25.1,0.225,430096.0,430096.0,31735,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218138,552673.00
05/25/2016 19:15,2,0.955,ACTIVE,213.74,347.16,59.959,1464218103,"201051344000648","219011344069620",29.92,16.70,0,336.64,365.49,29.0,26.0,0.217,421931.0,421931.0,32025,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218138,552674.00
05/25/2016 19:15,2,0.982,ACTIVE,213.96,347.76,59.970,1464218103,"201051344000569","219011344069620",29.36,17.30,0,336.34,365.19,29.2,26.3,0.225,431159.8,431159.8,31658,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218139,552675.00
05/25/2016 19:15,2,0.969,ACTIVE,213.74,347.16,59.975,1464218103,"201051344000983","219011344069620",29.64,17.00,0,336.64,365.49,29.1,26.2,0.230,422660.3,422660.3,32143,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218140,552676.00
05/25/2016 19:15,2,0.965,ACTIVE,213.74,347.46,59.938,1464218103,"201051344001158","219011344069620",29.24,16.00,0,336.64,365.19,28.6,25.7,0.225,417045.1,417045.1,32404,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218141,552677.00
05/25/2016 19:15,2,0.967,ACTIVE,214.19,348.96,59.970,1464218103,"201051344000576","219011344069620",29.40,17.00,0,337.24,366.40,28.8,25.9,0.217,424042.2,424042.2,31811,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218142,552678.00
05/25/2016 19:15,2,0.852,ACTIVE,212.38,346.86,59.981,1464218103,"274151322000087","219011344069620",28.59,22.30,0,335.14,355.28,24.6,21.9,0.150,654478.1,654478.1,25593,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464218143,552679.00
05/25/2016 19:30,2,0.658,ACTIVE,213.29,344.45,59.981,1464219004,"201051344000645","219011344069620",28.98,17.30,0,337.24,362.49,19.4,16.8,0.137,423580.3,423580.3,31949,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219005,552680.00
05/25/2016 19:30,2,0.566,ACTIVE,211.93,341.75,59.981,1464219004,"274151322000085","219011344069620",28.05,19.00,0,332.43,351.97,16.1,13.6,0.097,682741.1,682741.1,25505,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219006,552681.00
05/25/2016 19:30,2,0.652,ACTIVE,213.51,345.36,59.986,1464219004,"201051344000633","219011344069620",29.78,16.00,0,335.14,362.79,19.8,17.2,0.146,414702.0,414702.0,32423,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219007,552682.00
05/25/2016 19:30,2,0.674,ACTIVE,213.06,344.45,59.996,1464219004,"201051344000469","219011344069620",29.16,15.50,0,335.44,361.59,19.9,17.3,0.146,416009.6,416009.6,32361,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219008,552683.00
05/25/2016 19:30,2,0.654,ACTIVE,212.16,340.85,59.944,1464219004,"201051344000646","219011344069620",29.30,15.80,0,331.83,360.08,19.4,16.8,0.133,419581.7,419581.7,36915,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219009,552684.00
05/25/2016 19:30,2,0.598,ACTIVE,211.48,342.35,59.991,1464219004,"274151322000052","219011344069620",28.45,18.30,0,331.83,352.27,17.2,14.7,0.110,695835.2,695835.2,25733,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219010,552685.00
05/25/2016 19:30,2,0.672,ACTIVE,212.61,341.75,59.959,1464219004,"201051344000585","219011344069620",29.34,16.30,0,333.93,358.58,20.0,17.4,0.128,426358.3,426358.3,36918,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219011,552686.00
05/25/2016 19:30,2,0.639,ACTIVE,212.38,340.55,59.986,1464219004,"201051344001230","219011344069620",29.28,15.80,0,332.13,357.38,19.0,16.4,0.128,423269.2,423269.2,36719,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219012,552687.00
05/25/2016 19:30,2,0.646,ACTIVE,213.06,341.75,60.007,1464219004,"201051344000582","219011344069620",29.06,16.00,0,334.54,357.98,19.1,16.5,0.128,416667.6,416667.6,36884,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219013,552688.00
05/25/2016 19:30,2,0.668,ACTIVE,212.16,340.85,60.044,1464219004,"201051344000955","219011344069620",29.40,16.30,0,331.83,357.98,19.9,17.3,0.141,428945.4,428945.4,36820,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219014,552689.00
05/25/2016 19:30,2,0.365,ACTIVE,211.93,413.59,60.002,1464219004,"274151322000094","219011344069620",39.02,20.30,0,336.04,429.82,14.6,12.1,0.088,561908.3,561908.3,26772,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219015,552690.00
05/25/2016 19:30,2,0.689,ACTIVE,213.06,342.95,59.996,1464219004,"201051344000579","219011344069620",29.50,16.00,0,335.44,361.59,20.6,18.0,0.146,430044.7,430044.7,12433,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219016,552691.00
05/25/2016 19:30,2,0.668,ACTIVE,212.38,340.55,59.996,1464219004,"201051344000890","219011344069620",29.68,16.00,0,332.13,358.28,20.1,17.5,0.133,426115.3,426115.3,36836,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219017,552692.00
05/25/2016 19:30,2,0.666,ACTIVE,212.61,340.85,59.996,1464219004,"201051344000438","219011344069620",29.34,16.00,0,333.63,358.88,19.8,17.2,0.133,428155.0,428155.0,36841,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219018,552693.00
05/25/2016 19:30,2,0.686,ACTIVE,212.61,341.75,59.996,1464219004,"201051344000417","219011344069620",28.84,16.00,0,333.33,358.88,20.1,17.4,0.133,420650.9,420650.9,37000,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219018,552694.00
05/25/2016 19:30,2,0.602,ACTIVE,211.70,342.65,59.981,1464219004,"274151322000083","219011344069620",25.03,18.70,0,332.13,352.27,15.0,12.6,0.093,689586.5,689586.5,25806,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219019,552695.00
05/25/2016 19:30,2,0.600,ACTIVE,212.16,342.05,59.986,1464219004,"274151322000076","219011344069620",29.32,18.30,0,333.63,353.47,17.8,15.3,0.119,734277.2,734277.2,25804,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219020,552696.00
05/25/2016 19:30,2,0.664,ACTIVE,212.83,342.95,59.996,1464219004,"201051344000868","219011344069620",28.96,16.00,0,335.44,360.69,19.5,16.9,0.137,415137.9,415137.9,32080,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219021,552697.00
05/25/2016 19:30,2,0.586,ACTIVE,211.70,342.65,59.986,1464219004,"274151322000095","219011344069620",29.06,18.70,0,332.43,352.27,17.2,14.7,0.106,726726.4,726726.4,25718,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219022,552698.00
05/25/2016 19:30,2,0.646,ACTIVE,212.83,344.76,59.996,1464219004,"201051344000988","219011344069620",29.08,16.00,0,334.84,362.49,19.1,16.5,0.150,412238.3,412238.3,32378,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219023,552699.00
05/25/2016 19:30,2,0.652,ACTIVE,212.38,339.95,59.981,1464219004,"201051344001025","219011344069620",29.34,16.00,0,333.03,358.28,19.4,16.8,0.133,426084.6,426084.6,36889,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219024,552700.00
05/25/2016 19:30,2,0.662,ACTIVE,212.83,343.25,59.986,1464219004,"201051344000458","219011344069620",28.98,17.50,0,336.34,360.38,19.5,16.9,0.137,423062.6,423062.6,32306,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219025,552701.00
05/25/2016 19:30,2,0.652,ACTIVE,213.74,344.76,59.991,1464219004,"201051344000853","219011344069620",29.26,16.00,0,337.24,361.89,19.4,16.8,0.137,421692.0,421692.0,31902,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219026,552702.00
05/25/2016 19:30,2,0.631,ACTIVE,212.83,341.75,59.991,1464219004,"201051344000685","219011344069620",29.28,16.00,0,332.73,358.88,18.7,16.1,0.133,427679.7,427679.7,36728,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219027,552703.00
