ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 19:30,2,0.629,ACTIVE,212.61,342.05,59.986,1464219004,"201051344000917","219011344069620",29.42,17.30,0,333.03,358.28,18.8,16.2,0.133,424541.2,424541.2,36731,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219027,552704.00
05/25/2016 19:30,2,0.635,ACTIVE,212.83,341.75,59.959,1464219004,"201051344001145","219011344069620",29.22,15.80,0,333.93,359.18,18.8,16.2,0.133,429733.0,429733.0,36582,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219028,552705.00
05/25/2016 19:30,2,0.656,ACTIVE,212.83,342.05,59.996,1464219004,"201051344000651","219011344069620",28.77,16.00,0,334.24,359.48,19.1,16.5,0.133,422005.8,422005.8,36947,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219029,552706.00
05/25/2016 19:30,2,0.547,ACTIVE,211.25,339.04,59.991,1464219004,"274151322000088","219011344069620",27.51,18.30,0,332.13,351.07,15.3,12.8,0.093,666607.5,666607.5,25469,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219030,552707.00
05/25/2016 19:30,2,0.393,ACTIVE,212.16,402.77,59.965,1464219004,"274151322000068","219011344069620",37.81,20.70,0,336.64,429.52,15.1,12.6,0.084,561670.1,561670.1,26982,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219031,552708.00
05/25/2016 19:30,2,0.670,ACTIVE,212.61,342.95,59.975,1464219004,"201051344000594","219011344069620",28.98,16.00,0,333.93,360.38,19.7,17.1,0.141,426868.5,426868.5,32338,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219033,552709.00
05/25/2016 19:30,2,0.639,ACTIVE,212.83,340.85,59.944,1464219004,"201051344001203","219011344069620",29.26,16.70,0,333.33,358.88,19.0,16.4,0.133,425063.0,425063.0,36916,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219034,552710.00
05/25/2016 19:30,2,0.559,ACTIVE,211.25,338.74,59.991,1464219004,"274151322000054","219011344069620",28.15,19.00,0,332.13,352.27,15.9,13.5,0.097,680887.3,680887.3,25499,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219035,552711.00
05/25/2016 19:30,2,0.648,ACTIVE,213.29,342.65,59.991,1464219004,"201051344000867","219011344069620",29.34,17.00,0,335.74,360.38,19.3,16.7,0.133,414393.2,414393.2,32344,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219036,552712.00
05/25/2016 19:30,2,0.660,ACTIVE,212.61,341.75,59.965,1464219004,"201051344001093","219011344069620",29.40,16.70,0,334.54,358.28,19.7,17.1,0.133,423637.0,423637.0,36781,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219037,552713.00
05/25/2016 19:30,2,0.617,ACTIVE,212.83,343.55,59.996,1464219004,"201051344000900","219011344069620",28.88,16.30,0,336.34,360.99,18.1,15.5,0.137,430101.2,430101.2,31736,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219038,552714.00
05/25/2016 19:30,2,0.648,ACTIVE,213.06,343.25,59.996,1464219004,"201051344000648","219011344069620",29.50,16.00,0,336.04,360.08,19.4,16.8,0.137,421936.4,421936.4,32026,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219039,552715.00
05/25/2016 19:30,2,0.664,ACTIVE,213.06,342.95,59.996,1464219004,"201051344000569","219011344069620",28.80,16.70,0,335.74,360.69,19.4,16.8,0.137,431165.3,431165.3,31659,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219040,552716.00
05/25/2016 19:30,2,0.654,ACTIVE,213.06,342.65,60.023,1464219004,"201051344000983","219011344069620",29.10,16.70,0,335.44,360.69,19.3,16.7,0.137,422665.7,422665.7,32144,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219041,552717.00
05/25/2016 19:30,2,0.627,ACTIVE,212.83,343.55,59.991,1464219004,"201051344001158","219011344069620",29.60,15.50,0,335.44,361.89,18.8,16.2,0.137,417050.4,417050.4,32405,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219042,552718.00
05/25/2016 19:30,2,0.643,ACTIVE,213.29,344.15,59.991,1464219004,"201051344000576","219011344069620",29.46,16.30,0,336.64,361.29,19.2,16.6,0.128,424047.6,424047.6,31812,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219043,552719.00
05/25/2016 19:30,2,0.551,ACTIVE,211.70,341.15,59.996,1464219004,"274151322000087","219011344069620",28.15,21.50,0,332.13,351.67,15.7,13.2,0.088,654482.5,654482.5,25594,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219044,552720.00
05/25/2016 19:30,2,0.639,ACTIVE,212.16,339.95,60.007,1464219004,"201051344001135","219011344069620",29.56,16.00,0,332.13,349.86,19.2,16.6,0.133,418061.8,418061.8,36884,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219045,552721.00
05/25/2016 19:45,2,0.500,ACTIVE,213.29,342.35,59.970,1464219903,"201051344000645","219011344069620",28.57,16.70,0,336.04,353.47,14.5,12.1,0.088,423583.7,423583.7,31950,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219904,552722.00
05/25/2016 19:45,2,0.412,ACTIVE,212.16,342.05,59.965,1464219903,"274151322000085","219011344069620",27.91,18.30,0,335.44,346.56,11.6,9.3,0.062,682743.9,682743.9,25506,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219905,552723.00
05/25/2016 19:45,2,0.527,ACTIVE,213.29,343.25,59.970,1464219903,"201051344000633","219011344069620",27.45,15.50,0,334.24,355.58,14.7,12.3,0.097,414705.6,414705.6,32424,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219906,552724.00
05/25/2016 19:45,2,0.523,ACTIVE,213.06,341.75,59.975,1464219903,"201051344000469","219011344069620",28.71,15.00,0,334.24,353.47,15.2,12.8,0.093,416013.2,416013.2,32362,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219907,552725.00
05/25/2016 19:45,2,0.512,ACTIVE,212.16,339.95,59.975,1464219903,"201051344000646","219011344069620",28.49,15.50,0,331.23,350.17,14.8,12.3,0.088,419585.2,419585.2,36916,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219908,552726.00
05/25/2016 19:45,2,0.447,ACTIVE,211.70,339.04,59.959,1464219903,"274151322000052","219011344069620",27.81,17.80,0,334.54,346.56,12.6,10.2,0.062,695838.2,695838.2,25734,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219909,552727.00
05/25/2016 19:45,2,0.533,ACTIVE,212.61,340.55,59.938,1464219903,"201051344000585","219011344069620",27.35,16.00,0,332.73,351.37,14.8,12.4,0.097,426361.9,426361.9,36919,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219910,552728.00
05/25/2016 19:45,2,0.502,ACTIVE,212.38,339.04,59.970,1464219903,"201051344001230","219011344069620",28.03,15.50,0,330.93,349.56,14.3,11.9,0.084,423272.6,423272.6,36720,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219911,552729.00
05/25/2016 19:45,2,0.510,ACTIVE,213.06,340.55,59.965,1464219903,"201051344000582","219011344069620",27.89,15.80,0,331.83,350.47,14.4,12.0,0.088,416671.1,416671.1,36885,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219912,552730.00
05/25/2016 19:45,2,0.520,ACTIVE,212.16,339.34,59.975,1464219903,"201051344000955","219011344069620",29.02,15.80,0,331.23,349.56,15.3,12.8,0.088,428949.1,428949.1,36821,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219913,552731.00
05/25/2016 19:45,2,0.266,ACTIVE,211.93,403.97,59.965,1464219903,"274151322000094","219011344069620",37.99,19.80,0,336.34,423.81,10.2,8.0,0.053,561910.7,561910.7,26773,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219914,552732.00
05/25/2016 19:45,2,0.529,ACTIVE,212.83,341.15,59.975,1464219903,"201051344000579","219011344069620",29.42,15.50,0,334.54,353.77,15.8,13.4,0.097,430048.5,430048.5,12434,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219914,552733.00
05/25/2016 19:45,2,0.549,ACTIVE,212.38,338.74,59.970,1464219903,"201051344000890","219011344069620",26.04,15.80,0,331.23,350.77,14.5,12.1,0.088,426118.9,426118.9,36837,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219915,552734.00
05/25/2016 19:45,2,0.516,ACTIVE,212.61,339.65,59.970,1464219903,"201051344000438","219011344069620",28.84,15.50,0,332.73,350.77,15.1,12.6,0.088,428158.6,428158.6,36842,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219916,552735.00
05/25/2016 19:45,2,0.543,ACTIVE,212.61,339.95,59.933,1464219903,"201051344000417","219011344069620",28.41,15.80,0,332.43,351.67,15.6,13.2,0.088,420654.6,420654.6,37001,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219917,552736.00
05/25/2016 19:45,2,0.426,ACTIVE,211.93,341.45,59.975,1464219903,"274151322000083","219011344069620",27.79,18.00,0,335.14,346.56,12.0,9.6,0.075,689589.3,689589.3,25807,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219918,552737.00
05/25/2016 19:45,2,0.443,ACTIVE,212.61,340.85,59.970,1464219903,"274151322000076","219011344069620",28.82,18.00,0,336.04,347.16,12.9,10.6,0.071,734280.3,734280.3,25805,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219919,552738.00
05/25/2016 19:45,2,0.506,ACTIVE,212.83,341.45,60.023,1464219903,"201051344000868","219011344069620",28.67,15.80,0,334.24,352.87,14.7,12.3,0.088,415141.4,415141.4,32081,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219920,552739.00
05/25/2016 19:45,2,0.443,ACTIVE,211.93,339.65,59.933,1464219903,"274151322000095","219011344069620",27.79,18.00,0,334.84,346.86,12.5,10.1,0.080,726729.4,726729.4,25719,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219921,552740.00
05/25/2016 19:45,2,0.504,ACTIVE,212.83,343.25,59.986,1464219903,"201051344000988","219011344069620",27.41,15.80,0,334.24,354.97,14.0,11.6,0.097,412241.7,412241.7,32379,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219922,552741.00
05/25/2016 19:45,2,0.510,ACTIVE,212.83,341.15,59.975,1464219903,"201051344000458","219011344069620",28.90,17.00,0,333.63,353.17,14.9,12.5,0.093,423066.2,423066.2,32307,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219924,552742.00
05/25/2016 19:45,2,0.512,ACTIVE,213.74,343.25,60.007,1464219903,"201051344000853","219011344069620",28.49,15.80,0,336.04,354.37,14.8,12.4,0.093,421695.5,421695.5,31903,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219925,552743.00
05/25/2016 19:45,2,0.486,ACTIVE,212.83,340.85,59.954,1464219903,"201051344000685","219011344069620",28.84,15.50,0,332.73,351.97,14.2,11.8,0.093,427683.1,427683.1,36729,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219926,552744.00
05/25/2016 19:45,2,0.498,ACTIVE,212.61,340.25,60.018,1464219903,"201051344000917","219011344069620",28.31,16.70,0,331.53,351.07,14.3,11.9,0.088,424544.6,424544.6,36732,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219927,552745.00
05/25/2016 19:45,2,0.480,ACTIVE,212.83,339.95,59.981,1464219903,"201051344001145","219011344069620",28.92,15.30,0,333.33,351.37,14.1,11.7,0.088,429736.4,429736.4,36583,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219928,552746.00
05/25/2016 19:45,2,0.490,ACTIVE,212.61,339.95,59.965,1464219903,"201051344000651","219011344069620",29.56,15.80,0,332.43,351.37,14.7,12.2,0.088,422009.3,422009.3,36948,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219929,552747.00
05/25/2016 19:45,2,0.395,ACTIVE,211.70,338.44,59.970,1464219903,"274151322000088","219011344069620",27.49,17.80,0,334.24,345.36,11.0,8.7,0.071,666610.1,666610.1,25470,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219930,552748.00
05/25/2016 19:45,2,0.275,ACTIVE,212.61,413.59,59.986,1464219903,"274151322000068","219011344069620",39.16,20.30,0,336.94,432.82,10.9,8.6,0.053,561672.6,561672.6,26983,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219930,552749.00
05/25/2016 19:45,2,0.520,ACTIVE,212.38,338.44,59.991,1464219903,"201051344001135","219011344069620",27.61,15.80,0,332.13,349.86,14.5,12.1,0.088,418065.3,418065.3,36885,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219931,552750.00
05/25/2016 19:45,2,0.525,ACTIVE,212.38,340.85,59.959,1464219903,"201051344000594","219011344069620",28.27,15.80,0,333.03,353.47,15.1,12.6,0.088,426872.1,426872.1,32339,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219933,552751.00
05/25/2016 19:45,2,0.484,ACTIVE,212.61,339.34,59.975,1464219903,"201051344001203","219011344069620",29.40,16.00,0,332.73,351.37,14.4,12.0,0.084,425066.4,425066.4,36917,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219934,552752.00
05/25/2016 19:45,2,0.414,ACTIVE,211.93,338.14,59.970,1464219903,"274151322000054","219011344069620",27.83,18.30,0,334.54,346.56,11.7,9.4,0.071,680890.1,680890.1,25500,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219935,552753.00
05/25/2016 19:45,2,0.504,ACTIVE,213.06,340.85,59.986,1464219903,"201051344000867","219011344069620",28.53,16.30,0,333.33,352.27,14.6,12.2,0.093,414396.6,414396.6,32345,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219936,552754.00
05/25/2016 19:45,2,0.520,ACTIVE,212.61,339.95,59.981,1464219903,"201051344001093","219011344069620",28.77,16.00,0,332.13,350.77,15.1,12.7,0.084,423640.6,423640.6,36782,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219937,552755.00
05/25/2016 19:45,2,0.459,ACTIVE,212.83,341.75,59.933,1464219903,"201051344000900","219011344069620",28.55,16.00,0,334.54,352.87,13.2,10.9,0.088,430104.4,430104.4,31737,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219938,552756.00
05/25/2016 19:45,2,0.498,ACTIVE,213.06,341.45,59.991,1464219903,"201051344000648","219011344069620",29.58,15.50,0,334.84,353.17,14.9,12.5,0.084,421939.9,421939.9,32027,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219938,552757.00
05/25/2016 19:45,2,0.512,ACTIVE,212.83,341.75,59.975,1464219903,"201051344000569","219011344069620",28.84,16.00,0,334.54,352.57,15.0,12.5,0.093,431168.8,431168.8,31660,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219939,552758.00
05/25/2016 19:45,2,0.486,ACTIVE,212.83,340.85,59.975,1464219903,"201051344000983","219011344069620",29.80,16.00,0,334.24,352.87,14.7,12.2,0.088,422669.2,422669.2,32145,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219940,552759.00
05/25/2016 19:45,2,0.494,ACTIVE,212.83,341.15,59.996,1464219903,"201051344001158","219011344069620",28.49,15.30,0,334.54,352.87,14.3,11.8,0.093,417053.8,417053.8,32406,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219941,552760.00
05/25/2016 19:45,2,0.512,ACTIVE,213.29,342.65,59.970,1464219903,"201051344000576","219011344069620",28.35,15.80,0,334.24,353.77,14.7,12.3,0.088,424051.1,424051.1,31813,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219942,552761.00
05/25/2016 19:45,2,0.412,ACTIVE,212.16,339.95,59.965,1464219903,"274151322000087","219011344069620",27.87,20.70,0,334.84,346.26,11.7,9.3,0.057,654485.3,654485.3,25595,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219943,552762.00
05/25/2016 19:45,2,0.496,ACTIVE,212.38,338.74,59.986,1464219903,"201051344001025","219011344069620",29.08,15.50,0,332.13,350.47,14.7,12.2,0.088,426088.2,426088.2,36890,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464219944,552763.00
05/25/2016 20:00,2,0.480,ACTIVE,213.51,342.65,59.975,1464220803,"201051344000645","219011344069620",28.35,16.30,0,334.84,349.86,13.8,11.4,0.084,423586.7,423586.7,31951,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220805,552764.00
05/25/2016 20:00,2,0.389,ACTIVE,212.16,341.75,59.970,1464220803,"274151322000085","219011344069620",27.87,17.80,0,336.04,345.36,11.0,8.7,0.062,682746.2,682746.2,25507,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220805,552765.00
05/25/2016 20:00,2,0.488,ACTIVE,213.51,343.55,59.981,1464220803,"201051344000633","219011344069620",28.92,15.30,0,334.54,351.67,14.4,12.0,0.084,414708.7,414708.7,32425,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220807,552766.00
05/25/2016 20:00,2,0.494,ACTIVE,213.06,341.75,59.970,1464220803,"201051344000469","219011344069620",28.94,14.70,0,333.63,349.26,14.5,12.1,0.088,416016.3,416016.3,32363,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220807,552767.00
05/25/2016 20:00,2,0.508,ACTIVE,212.61,339.95,60.007,1464220803,"201051344000646","219011344069620",26.08,15.00,0,331.53,347.46,13.4,11.0,0.084,419588.3,419588.3,36917,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220808,552768.00
05/25/2016 20:00,2,0.422,ACTIVE,211.70,339.04,59.965,1464220803,"274151322000052","219011344069620",27.79,17.50,0,334.84,345.36,11.9,9.5,0.062,695840.7,695840.7,25735,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220809,552769.00
05/25/2016 20:00,2,0.508,ACTIVE,213.06,340.25,59.970,1464220803,"201051344000585","219011344069620",27.25,15.50,0,332.13,347.76,14.0,11.6,0.084,426365.0,426365.0,36920,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220810,552770.00
05/25/2016 20:00,2,0.461,ACTIVE,212.61,339.04,59.991,1464220803,"201051344001230","219011344069620",28.98,15.00,0,330.93,346.26,13.6,11.2,0.080,423275.6,423275.6,36721,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220811,552771.00
05/25/2016 20:00,2,0.457,ACTIVE,213.29,340.55,59.970,1464220803,"201051344000582","219011344069620",29.42,15.50,0,333.33,347.46,13.7,11.3,0.080,416674.0,416674.0,36886,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220812,552772.00
05/25/2016 20:00,2,0.494,ACTIVE,212.61,339.65,59.981,1464220803,"201051344000955","219011344069620",29.24,15.50,0,331.53,346.26,14.7,12.3,0.084,428952.2,428952.2,36822,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220813,552773.00
05/25/2016 20:00,2,0.254,ACTIVE,211.70,397.66,59.975,1464220803,"274151322000094","219011344069620",37.35,19.30,0,336.64,418.09,9.6,7.3,0.053,561912.7,561912.7,26774,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220814,552774.00
05/25/2016 20:00,2,0.514,ACTIVE,212.83,341.75,59.970,1464220803,"201051344000579","219011344069620",28.86,15.30,0,333.93,349.86,15.1,12.6,0.080,430051.8,430051.8,12435,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220815,552775.00
05/25/2016 20:00,2,0.484,ACTIVE,212.61,339.65,59.970,1464220803,"201051344000890","219011344069620",29.58,15.50,0,331.23,347.46,14.5,12.1,0.080,426122.0,426122.0,36838,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220816,552776.00
05/25/2016 20:00,2,0.473,ACTIVE,212.83,340.55,59.970,1464220803,"201051344000438","219011344069620",29.92,15.30,0,332.73,348.06,14.4,11.9,0.084,428161.7,428161.7,36843,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220817,552777.00
05/25/2016 20:00,2,0.512,ACTIVE,212.83,340.25,60.002,1464220803,"201051344000417","219011344069620",28.82,15.50,0,332.13,346.86,14.9,12.5,0.084,420657.9,420657.9,37002,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220818,552778.00
05/25/2016 20:00,2,0.396,ACTIVE,211.93,340.85,59.981,1464220803,"274151322000083","219011344069620",27.81,17.50,0,335.44,345.36,11.2,8.9,0.066,689591.7,689591.7,25808,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220819,552779.00
05/25/2016 20:00,2,0.414,ACTIVE,212.38,341.75,59.975,1464220803,"274151322000076","219011344069620",28.71,17.50,0,336.04,346.26,12.1,9.7,0.071,734282.8,734282.8,25806,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220820,552780.00
05/25/2016 20:00,2,0.482,ACTIVE,212.83,341.15,59.965,1464220803,"201051344000868","219011344069620",28.73,15.30,0,333.33,348.96,14.0,11.6,0.080,415144.5,415144.5,32082,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220820,552781.00
05/25/2016 20:00,2,0.412,ACTIVE,212.16,339.95,59.965,1464220803,"274151322000095","219011344069620",27.83,17.50,0,335.44,345.06,11.7,9.3,0.071,726731.8,726731.8,25720,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220821,552782.00
05/25/2016 20:00,2,0.465,ACTIVE,212.83,342.95,59.975,1464220803,"201051344000988","219011344069620",28.33,15.30,0,333.03,350.77,13.4,11.0,0.093,412244.6,412244.6,32380,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220822,552783.00
05/25/2016 20:00,2,0.504,ACTIVE,212.61,338.74,59.975,1464220803,"201051344001025","219011344069620",24.91,15.30,0,332.13,346.86,12.7,10.3,0.080,426091.1,426091.1,36891,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220823,552784.00
05/25/2016 20:00,2,0.479,ACTIVE,213.06,341.75,59.975,1464220803,"201051344000458","219011344069620",28.94,16.30,0,334.24,349.56,14.0,11.6,0.080,423069.2,423069.2,32308,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220824,552785.00
05/25/2016 20:00,2,0.480,ACTIVE,213.51,343.25,59.975,1464220803,"201051344000853","219011344069620",28.65,15.30,0,335.44,350.77,14.0,11.6,0.080,421698.5,421698.5,31904,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220825,552786.00
05/25/2016 20:00,2,0.465,ACTIVE,213.06,341.15,59.970,1464220803,"201051344000685","219011344069620",28.88,15.30,0,332.43,348.06,13.6,11.2,0.084,427686.0,427686.0,36730,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220826,552787.00
05/25/2016 20:00,2,0.498,ACTIVE,212.83,340.55,59.975,1464220803,"201051344000917","219011344069620",23.52,16.30,0,330.93,347.76,11.9,9.6,0.075,424547.4,424547.4,36733,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220827,552788.00
05/25/2016 20:00,2,0.443,ACTIVE,213.06,340.25,59.981,1464220803,"201051344001145","219011344069620",29.50,14.70,0,333.03,348.06,13.3,10.9,0.080,429739.3,429739.3,36584,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220828,552789.00
05/25/2016 20:00,2,0.482,ACTIVE,212.83,340.55,59.970,1464220803,"201051344000651","219011344069620",28.61,15.30,0,333.03,347.16,14.0,11.6,0.080,422012.3,422012.3,36949,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220829,552790.00
05/25/2016 20:00,2,0.367,ACTIVE,211.70,339.04,59.970,1464220803,"274151322000088","219011344069620",27.51,17.50,0,334.84,344.76,10.2,8.0,0.062,666612.2,666612.2,25471,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220830,552791.00
05/25/2016 20:00,2,0.266,ACTIVE,212.61,403.97,59.959,1464220803,"274151322000068","219011344069620",38.11,19.50,0,337.84,421.40,10.3,8.0,0.049,561674.7,561674.7,26984,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220830,552792.00
05/25/2016 20:00,2,0.480,ACTIVE,212.38,338.74,59.970,1464220803,"201051344001135","219011344069620",28.63,15.30,0,332.43,345.96,14.0,11.6,0.080,418068.3,418068.3,36886,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220832,552793.00
05/25/2016 20:00,2,0.498,ACTIVE,212.83,341.15,59.981,1464220803,"201051344000594","219011344069620",28.55,15.30,0,333.03,348.96,14.4,12.0,0.080,426875.2,426875.2,32340,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220833,552794.00
05/25/2016 20:00,2,0.473,ACTIVE,212.83,339.65,59.975,1464220803,"201051344001203","219011344069620",28.69,15.80,0,332.73,348.36,13.8,11.4,0.080,425069.3,425069.3,36918,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220834,552795.00
05/25/2016 20:00,2,0.387,ACTIVE,211.93,339.34,59.965,1464220803,"274151322000054","219011344069620",27.73,17.80,0,335.14,345.36,10.9,8.6,0.062,680892.3,680892.3,25501,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220835,552796.00
05/25/2016 20:00,2,0.451,ACTIVE,213.29,340.85,59.965,1464220803,"201051344000867","219011344069620",29.78,16.00,0,333.93,348.66,13.7,11.3,0.080,414399.6,414399.6,32346,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220836,552797.00
05/25/2016 20:00,2,0.500,ACTIVE,212.83,340.85,59.965,1464220803,"201051344001093","219011344069620",28.37,15.80,0,332.13,346.86,14.4,12.0,0.075,423643.7,423643.7,36783,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220836,552798.00
05/25/2016 20:00,2,0.432,ACTIVE,212.83,341.45,59.975,1464220803,"201051344000900","219011344069620",28.51,15.50,0,333.63,348.36,12.5,10.1,0.080,430107.0,430107.0,31738,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220837,552799.00
05/25/2016 20:00,2,0.512,ACTIVE,213.29,341.75,59.965,1464220803,"201051344000648","219011344069620",24.19,15.30,0,334.24,349.26,12.6,10.2,0.075,421943.0,421943.0,32028,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220838,552800.00
05/25/2016 20:00,2,0.475,ACTIVE,213.06,341.15,59.965,1464220803,"201051344000569","219011344069620",29.32,15.50,0,333.63,348.96,14.1,11.7,0.084,431171.9,431171.9,31661,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220839,552801.00
05/25/2016 20:00,2,0.469,ACTIVE,213.06,341.15,59.981,1464220803,"201051344000983","219011344069620",29.28,15.50,0,333.63,348.66,13.9,11.5,0.088,422672.3,422672.3,32146,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220840,552802.00
05/25/2016 20:00,2,0.465,ACTIVE,213.06,341.75,59.944,1464220803,"201051344001158","219011344069620",28.61,14.70,0,333.63,348.96,13.5,11.1,0.084,417056.7,417056.7,32407,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220841,552803.00
05/25/2016 20:00,2,0.512,ACTIVE,213.51,342.65,59.965,1464220803,"201051344000576","219011344069620",23.89,15.50,0,334.84,349.86,12.4,10.0,0.071,424054.0,424054.0,31814,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220842,552804.00
05/25/2016 20:00,2,0.395,ACTIVE,212.16,341.15,59.933,1464220803,"274151322000087","219011344069620",27.19,20.00,0,335.44,345.36,10.8,8.5,0.049,654487.6,654487.6,25596,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464220843,552805.00
05/25/2016 20:15,2,0.334,ACTIVE,213.51,341.15,59.949,1464221705,"201051344000645","219011344069620",28.09,15.80,0,335.74,349.26,9.5,7.3,0.044,423589.1,423589.1,31952,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221706,552806.00
05/25/2016 20:15,2,0.254,ACTIVE,212.16,339.34,59.949,1464221705,"274151322000085","219011344069620",27.59,17.50,0,336.34,344.76,7.1,4.9,0.031,682747.9,682747.9,25508,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221707,552807.00
05/25/2016 20:15,2,0.346,ACTIVE,213.29,342.05,59.949,1464221705,"201051344000633","219011344069620",28.49,15.00,0,334.24,351.37,10.0,7.7,0.049,414711.2,414711.2,32426,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221708,552808.00
05/25/2016 20:15,2,0.354,ACTIVE,213.06,340.55,59.954,1464221705,"201051344000469","219011344069620",28.71,14.00,0,333.03,349.26,10.3,8.0,0.044,416018.9,416018.9,32364,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221709,552809.00
05/25/2016 20:15,2,0.352,ACTIVE,212.38,338.74,59.954,1464221705,"201051344000646","219011344069620",27.59,14.70,0,331.83,346.56,9.9,7.6,0.044,419590.7,419590.7,36918,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221710,552810.00
05/25/2016 20:15,2,0.281,ACTIVE,211.93,339.34,59.949,1464221705,"274151322000052","219011344069620",27.55,17.00,0,335.14,345.06,7.9,5.7,0.040,695842.6,695842.6,25736,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221711,552811.00
05/25/2016 20:15,2,0.355,ACTIVE,212.83,339.34,59.954,1464221705,"201051344000585","219011344069620",27.99,15.30,0,332.73,348.06,10.1,7.9,0.049,426367.6,426367.6,36921,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221711,552812.00
05/25/2016 20:15,2,0.318,ACTIVE,212.61,338.44,59.970,1464221705,"201051344001230","219011344069620",28.86,14.70,0,331.53,346.56,9.3,7.1,0.044,423277.9,423277.9,36722,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221712,552813.00
05/25/2016 20:15,2,0.338,ACTIVE,213.29,339.04,59.949,1464221705,"201051344000582","219011344069620",28.03,15.00,0,333.63,347.16,9.6,7.3,0.044,416676.4,416676.4,36887,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221713,552814.00
05/25/2016 20:15,2,0.363,ACTIVE,212.38,338.14,59.949,1464221705,"201051344000955","219011344069620",28.09,15.30,0,331.83,346.86,10.4,8.1,0.049,428954.8,428954.8,36823,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221714,552815.00
05/25/2016 20:15,2,0.162,ACTIVE,212.16,361.89,59.944,1464221705,"274151322000094","219011344069620",33.68,19.00,0,336.94,413.29,5.6,3.4,0.027,561914.1,561914.1,26775,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221715,552816.00
05/25/2016 20:15,2,0.367,ACTIVE,212.83,339.95,59.938,1464221705,"201051344000579","219011344069620",28.73,15.00,0,334.54,348.96,10.7,8.4,0.040,430054.5,430054.5,12436,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221716,552817.00
05/25/2016 20:15,2,0.354,ACTIVE,212.38,337.84,59.949,1464221705,"201051344000890","219011344069620",28.78,15.30,0,332.13,347.46,10.3,8.0,0.044,426124.6,426124.6,36839,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221717,552818.00
05/25/2016 20:15,2,0.350,ACTIVE,212.83,338.74,59.959,1464221705,"201051344000438","219011344069620",28.31,14.70,0,333.63,347.76,10.1,7.8,0.044,428164.2,428164.2,36844,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221718,552819.00
05/25/2016 20:15,2,0.377,ACTIVE,212.83,338.74,59.949,1464221705,"201051344000417","219011344069620",27.99,15.00,0,332.73,348.06,10.7,8.4,0.040,420660.5,420660.5,37003,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221719,552820.00
05/25/2016 20:15,2,0.256,ACTIVE,211.93,339.34,59.938,1464221705,"274151322000083","219011344069620",27.19,17.30,0,335.44,345.36,7.1,4.9,0.035,689593.4,689593.4,25809,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221720,552821.00
05/25/2016 20:15,2,0.273,ACTIVE,212.83,339.04,59.954,1464221705,"274151322000076","219011344069620",27.79,17.00,0,336.34,345.66,7.7,5.5,0.040,734284.8,734284.8,25807,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221720,552822.00
05/25/2016 20:15,2,0.344,ACTIVE,213.06,339.65,59.949,1464221705,"201051344000868","219011344069620",27.77,15.00,0,333.93,348.66,9.7,7.4,0.044,415146.9,415146.9,32083,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221722,552823.00
05/25/2016 20:15,2,0.264,ACTIVE,211.93,339.34,59.938,1464221705,"274151322000095","219011344069620",27.47,17.00,0,335.44,344.76,7.3,5.2,0.044,726733.7,726733.7,25721,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221722,552824.00
05/25/2016 20:15,2,0.328,ACTIVE,212.83,339.95,59.944,1464221705,"201051344000988","219011344069620",26.76,15.00,0,333.63,351.07,8.9,6.7,0.040,412246.9,412246.9,32381,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221723,552825.00
05/25/2016 20:15,2,0.332,ACTIVE,212.61,337.84,59.944,1464221705,"201051344001025","219011344069620",28.43,15.00,0,333.03,347.16,9.6,7.3,0.049,426093.2,426093.2,36892,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221724,552826.00
05/25/2016 20:15,2,0.344,ACTIVE,212.83,339.65,59.949,1464221705,"201051344000458","219011344069620",28.23,16.00,0,334.24,348.66,9.9,7.6,0.049,423071.7,423071.7,32309,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221725,552827.00
05/25/2016 20:15,2,0.340,ACTIVE,213.51,341.45,59.954,1464221705,"201051344000853","219011344069620",27.95,15.00,0,336.34,350.47,9.6,7.4,0.049,421701.0,421701.0,31905,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221726,552828.00
05/25/2016 20:15,2,0.318,ACTIVE,213.06,339.65,59.986,1464221705,"201051344000685","219011344069620",28.15,15.00,0,333.63,348.66,9.1,6.9,0.049,427688.2,427688.2,36731,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221727,552829.00
05/25/2016 20:15,2,0.332,ACTIVE,213.06,339.34,59.991,1464221705,"201051344000917","219011344069620",27.53,15.80,0,332.43,347.16,9.3,7.1,0.044,424549.6,424549.6,36734,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221728,552830.00
05/25/2016 20:15,2,0.320,ACTIVE,213.06,339.04,59.949,1464221705,"201051344001145","219011344069620",27.73,14.30,0,333.93,348.66,9.1,6.8,0.040,429741.6,429741.6,36585,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221729,552831.00
05/25/2016 20:15,2,0.340,ACTIVE,212.83,339.34,59.944,1464221705,"201051344000651","219011344069620",28.09,14.70,0,333.63,348.06,9.7,7.5,0.040,422014.8,422014.8,36950,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221730,552832.00
05/25/2016 20:15,2,0.236,ACTIVE,211.93,337.24,59.959,1464221705,"274151322000088","219011344069620",26.42,17.00,0,334.84,343.85,6.3,4.2,0.027,666613.7,666613.7,25472,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221731,552833.00
05/25/2016 20:15,2,0.178,ACTIVE,212.83,369.40,59.954,1464221705,"274151322000068","219011344069620",34.51,19.30,0,337.54,414.19,6.2,4.1,0.027,561676.3,561676.3,26985,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221732,552834.00
05/25/2016 20:15,2,0.344,ACTIVE,212.38,337.24,59.975,1464221705,"201051344001135","219011344069620",27.57,15.00,0,332.43,346.86,9.7,7.4,0.049,418070.7,418070.7,36887,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221733,552835.00
05/25/2016 20:15,2,0.350,ACTIVE,212.61,339.65,59.949,1464221705,"201051344000594","219011344069620",27.89,15.00,0,333.03,348.96,9.9,7.6,0.053,426877.7,426877.7,32341,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221734,552836.00
05/25/2016 20:15,2,0.336,ACTIVE,212.83,338.14,59.959,1464221705,"201051344001203","219011344069620",27.57,15.30,0,333.33,348.66,9.4,7.1,0.049,425071.7,425071.7,36919,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221735,552837.00
05/25/2016 20:15,2,0.246,ACTIVE,211.93,339.95,59.944,1464221705,"274151322000054","219011344069620",27.55,17.30,0,335.14,344.76,6.9,4.7,0.035,680894.0,680894.0,25502,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221736,552838.00
05/25/2016 20:15,2,0.332,ACTIVE,213.06,339.34,59.912,1464221705,"201051344000867","219011344069620",28.27,15.80,0,334.84,348.96,9.5,7.3,0.040,414402.0,414402.0,32347,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221737,552839.00
05/25/2016 20:15,2,0.363,ACTIVE,212.83,339.34,59.959,1464221705,"201051344001093","219011344069620",27.89,15.50,0,333.33,348.06,10.3,8.0,0.040,423646.2,423646.2,36784,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221738,552840.00
05/25/2016 20:15,2,0.287,ACTIVE,212.83,340.25,59.996,1464221705,"201051344000900","219011344069620",27.81,15.30,0,334.24,348.96,8.1,5.9,0.044,430109.0,430109.0,31739,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221739,552841.00
05/25/2016 20:15,2,0.350,ACTIVE,213.06,339.65,59.949,1464221705,"201051344000648","219011344069620",27.81,14.70,0,334.24,348.96,9.9,7.6,0.044,421945.2,421945.2,32029,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221740,552842.00
05/25/2016 20:15,2,0.342,ACTIVE,213.06,340.55,59.954,1464221705,"201051344000569","219011344069620",28.13,15.30,0,334.84,348.96,9.8,7.5,0.049,431174.4,431174.4,31662,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221741,552843.00
05/25/2016 20:15,2,0.342,ACTIVE,213.06,339.65,59.986,1464221705,"201051344000983","219011344069620",27.85,15.30,0,334.84,348.96,9.7,7.4,0.049,422674.7,422674.7,32147,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221741,552844.00
05/25/2016 20:15,2,0.322,ACTIVE,213.06,339.65,59.959,1464221705,"201051344001158","219011344069620",28.07,14.30,0,333.63,349.56,9.2,7.0,0.049,417059.0,417059.0,32408,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221742,552845.00
05/25/2016 20:15,2,0.342,ACTIVE,213.29,341.15,59.954,1464221705,"201051344000576","219011344069620",28.23,15.00,0,335.14,349.56,9.8,7.5,0.040,424056.3,424056.3,31815,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221743,552846.00
