ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 20:15,2,0.256,ACTIVE,212.38,339.95,59.959,1464221705,"274151322000087","219011344069620",26.82,19.50,0,335.14,344.76,7.0,4.8,0.031,654489.3,654489.3,25597,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464221744,552847.00
05/25/2016 20:30,2,0.248,ACTIVE,213.51,340.25,59.965,1464222603,"201051344000645","219011344069620",27.15,15.50,0,335.14,346.26,6.9,4.7,0.027,423590.4,423590.4,31953,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222604,552848.00
05/25/2016 20:30,2,0.172,ACTIVE,212.38,338.74,59.949,1464222603,"274151322000085","219011344069620",26.70,17.00,0,335.74,342.35,4.7,2.6,0.018,682748.7,682748.7,25509,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222605,552849.00
05/25/2016 20:30,2,0.262,ACTIVE,213.51,341.75,59.965,1464222603,"201051344000633","219011344069620",27.69,14.70,0,334.24,348.66,7.4,5.2,0.027,414712.6,414712.6,32427,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222606,552850.00
05/25/2016 20:30,2,0.271,ACTIVE,213.06,339.34,59.954,1464222603,"201051344000469","219011344069620",28.17,13.70,0,333.03,346.86,7.8,5.6,0.027,416020.4,416020.4,32365,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222607,552851.00
05/25/2016 20:30,2,0.256,ACTIVE,212.38,337.24,59.965,1464222603,"201051344000646","219011344069620",28.15,14.30,0,332.13,344.15,7.3,5.2,0.022,419592.1,419592.1,36919,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222608,552852.00
05/25/2016 20:30,2,0.195,ACTIVE,212.16,339.34,59.954,1464222603,"274151322000052","219011344069620",26.98,16.70,0,334.84,343.25,5.4,3.3,0.022,695843.6,695843.6,25737,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222609,552853.00
05/25/2016 20:30,2,0.264,ACTIVE,212.61,337.84,59.949,1464222603,"201051344000585","219011344069620",28.13,15.00,0,331.83,344.76,7.5,5.3,0.022,426369.0,426369.0,36922,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222610,552854.00
05/25/2016 20:30,2,0.254,ACTIVE,212.61,336.94,59.975,1464222603,"201051344001230","219011344069620",27.61,14.30,0,331.83,342.35,7.1,4.9,0.018,423279.2,423279.2,36723,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222610,552855.00
05/25/2016 20:30,2,0.260,ACTIVE,213.06,337.84,59.970,1464222603,"201051344000582","219011344069620",27.63,14.70,0,333.03,344.45,7.3,5.1,0.018,416677.8,416677.8,36888,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222611,552856.00
05/25/2016 20:30,2,0.277,ACTIVE,212.16,336.64,59.965,1464222603,"201051344000955","219011344069620",28.29,14.70,0,330.93,343.85,8.0,5.7,0.022,428956.4,428956.4,36824,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222612,552857.00
05/25/2016 20:30,2,0.104,ACTIVE,212.38,339.04,59.949,1464222603,"274151322000094","219011344069620",30.28,17.50,0,335.74,365.19,3.2,1.2,0.018,561914.5,561914.5,26776,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222613,552858.00
05/25/2016 20:30,2,0.285,ACTIVE,213.06,339.34,59.965,1464222603,"201051344000579","219011344069620",28.35,14.70,0,333.93,346.86,8.2,6.0,0.022,430056.1,430056.1,12437,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222614,552859.00
05/25/2016 20:30,2,0.271,ACTIVE,212.38,336.34,59.965,1464222603,"201051344000890","219011344069620",28.05,14.70,0,331.83,344.76,7.8,5.6,0.022,426126.1,426126.1,36840,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222615,552860.00
05/25/2016 20:30,2,0.258,ACTIVE,212.61,337.54,59.965,1464222603,"201051344000438","219011344069620",29.00,14.30,0,332.43,344.76,7.6,5.4,0.022,428165.7,428165.7,36845,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222616,552861.00
05/25/2016 20:30,2,0.291,ACTIVE,212.83,337.54,59.959,1464222603,"201051344000417","219011344069620",28.15,14.70,0,333.03,344.15,8.3,6.1,0.018,420662.2,420662.2,37004,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222617,552862.00
05/25/2016 20:30,2,0.176,ACTIVE,212.38,338.44,59.965,1464222603,"274151322000083","219011344069620",26.66,17.00,0,335.44,342.95,4.7,2.6,0.013,689594.2,689594.2,25810,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222618,552863.00
05/25/2016 20:30,2,0.184,ACTIVE,212.83,338.74,59.959,1464222603,"274151322000076","219011344069620",27.41,16.70,0,336.34,343.25,5.2,3.0,0.018,734285.7,734285.7,25808,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222619,552864.00
05/25/2016 20:30,2,0.252,ACTIVE,213.06,339.34,59.922,1464222603,"201051344000868","219011344069620",28.27,14.70,0,333.33,345.36,7.2,5.0,0.018,415148.3,415148.3,32084,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222619,552865.00
05/25/2016 20:30,2,0.178,ACTIVE,212.16,338.74,59.954,1464222603,"274151322000095","219011344069620",26.84,16.70,0,335.14,342.05,4.8,2.7,0.018,726734.5,726734.5,25722,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222620,552866.00
05/25/2016 20:30,2,0.236,ACTIVE,213.06,340.85,59.954,1464222603,"201051344000988","219011344069620",27.51,14.70,0,332.43,347.46,6.6,4.5,0.022,412248.1,412248.1,32382,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222621,552867.00
05/25/2016 20:30,2,0.248,ACTIVE,212.61,336.34,59.959,1464222603,"201051344001025","219011344069620",28.41,14.30,0,332.43,343.85,7.2,5.0,0.027,426094.6,426094.6,36893,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222622,552868.00
05/25/2016 20:30,2,0.256,ACTIVE,213.06,339.04,59.970,1464222603,"201051344000458","219011344069620",28.41,15.80,0,333.33,345.36,7.4,5.2,0.027,423073.1,423073.1,32310,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222623,552869.00
05/25/2016 20:30,2,0.256,ACTIVE,213.51,341.45,59.959,1464222603,"201051344000853","219011344069620",27.97,14.30,0,334.54,346.86,7.3,5.1,0.027,421702.4,421702.4,31906,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222625,552870.00
05/25/2016 20:30,2,0.234,ACTIVE,212.83,338.44,59.996,1464222603,"201051344000685","219011344069620",28.47,14.70,0,332.13,345.06,6.8,4.6,0.018,427689.5,427689.5,36732,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222626,552871.00
05/25/2016 20:30,2,0.248,ACTIVE,212.83,338.44,59.959,1464222603,"201051344000917","219011344069620",27.83,15.50,0,332.43,344.76,7.0,4.9,0.022,424551.0,424551.0,36735,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222627,552872.00
05/25/2016 20:30,2,0.234,ACTIVE,213.06,337.84,60.002,1464222603,"201051344001145","219011344069620",28.17,14.00,0,333.33,344.76,6.8,4.6,0.018,429742.8,429742.8,36586,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222628,552873.00
05/25/2016 20:30,2,0.266,ACTIVE,212.83,337.54,59.959,1464222603,"201051344000651","219011344069620",27.23,14.30,0,333.03,344.76,7.3,5.2,0.022,422016.2,422016.2,36951,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222628,552874.00
05/25/2016 20:30,2,0.158,ACTIVE,211.93,338.44,59.996,1464222603,"274151322000088","219011344069620",25.70,16.70,0,334.54,342.05,4.1,2.0,0.013,666614.4,666614.4,25473,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222629,552875.00
05/25/2016 20:30,2,0.123,ACTIVE,213.06,340.55,59.959,1464222603,"274151322000068","219011344069620",30.40,18.00,0,336.64,372.41,3.8,1.8,0.013,561676.8,561676.8,26986,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222630,552876.00
05/25/2016 20:30,2,0.254,ACTIVE,212.38,336.34,59.954,1464222603,"201051344001135","219011344069620",28.21,14.70,0,332.13,342.95,7.3,5.1,0.022,418072.1,418072.1,36888,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222631,552877.00
05/25/2016 20:30,2,0.264,ACTIVE,212.83,339.34,59.959,1464222603,"201051344000594","219011344069620",28.45,14.70,0,332.43,345.06,7.6,5.4,0.027,426879.2,426879.2,32342,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222633,552878.00
05/25/2016 20:30,2,0.250,ACTIVE,212.61,337.24,59.917,1464222603,"201051344001203","219011344069620",28.07,15.00,0,333.03,344.76,7.2,5.0,0.022,425073.0,425073.0,36920,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222633,552879.00
05/25/2016 20:30,2,0.170,ACTIVE,212.16,338.74,59.965,1464222603,"274151322000054","219011344069620",26.74,17.00,0,334.84,342.35,4.7,2.6,0.022,680894.8,680894.8,25503,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222634,552880.00
05/25/2016 20:30,2,0.250,ACTIVE,213.29,339.04,59.981,1464222603,"201051344000867","219011344069620",27.89,15.30,0,333.63,345.66,7.1,4.9,0.022,414403.3,414403.3,32348,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222635,552881.00
05/25/2016 20:30,2,0.277,ACTIVE,212.61,338.14,59.954,1464222603,"201051344001093","219011344069620",28.05,15.00,0,332.43,343.55,7.9,5.7,0.018,423647.8,423647.8,36785,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222636,552882.00
05/25/2016 20:30,2,0.199,ACTIVE,213.06,340.25,59.965,1464222603,"201051344000900","219011344069620",27.99,14.70,0,333.33,345.66,5.7,3.6,0.018,430110.1,430110.1,31740,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222637,552883.00
05/25/2016 20:30,2,0.271,ACTIVE,213.29,339.65,59.975,1464222603,"201051344000648","219011344069620",27.63,14.30,0,333.93,346.56,7.6,5.4,0.027,421946.7,421946.7,32030,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222638,552884.00
05/25/2016 20:30,2,0.256,ACTIVE,213.06,339.65,59.959,1464222603,"201051344000569","219011344069620",28.57,15.00,0,334.54,345.36,7.4,5.2,0.018,431175.8,431175.8,31663,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222639,552885.00
05/25/2016 20:30,2,0.258,ACTIVE,213.06,339.04,59.996,1464222603,"201051344000983","219011344069620",28.03,15.00,0,333.63,345.06,7.3,5.2,0.027,422676.1,422676.1,32148,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222640,552886.00
05/25/2016 20:30,2,0.244,ACTIVE,213.29,339.95,59.996,1464222603,"201051344001158","219011344069620",27.85,14.00,0,333.03,345.66,6.9,4.8,0.022,417060.3,417060.3,32409,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222641,552887.00
05/25/2016 20:30,2,0.268,ACTIVE,213.51,340.25,59.965,1464222603,"201051344000576","219011344069620",28.15,14.70,0,334.24,346.26,7.7,5.5,0.027,424057.7,424057.7,31816,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222642,552888.00
05/25/2016 20:30,2,0.180,ACTIVE,212.38,337.54,59.954,1464222603,"274151322000087","219011344069620",26.24,19.30,0,335.14,342.65,4.8,2.7,0.004,654490.0,654490.0,25598,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464222643,552889.00
05/25/2016 20:45,2,0.238,ACTIVE,213.51,340.55,59.970,1464223503,"201051344000645","219011344069620",28.31,15.00,0,334.84,345.36,6.8,4.7,0.022,423591.6,423591.6,31954,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223504,552890.00
05/25/2016 20:45,2,0.170,ACTIVE,212.38,338.74,59.970,1464223503,"274151322000085","219011344069620",26.84,16.70,0,335.74,343.25,4.6,2.5,0.018,682749.3,682749.3,25510,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223505,552891.00
05/25/2016 20:45,2,0.262,ACTIVE,213.51,341.45,59.981,1464223503,"201051344000633","219011344069620",27.75,14.00,0,333.63,346.86,7.4,5.2,0.031,414713.9,414713.9,32428,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223506,552892.00
05/25/2016 20:45,2,0.271,ACTIVE,213.06,340.25,59.938,1464223503,"201051344000469","219011344069620",28.19,13.30,0,333.33,344.45,7.8,5.6,0.022,416021.8,416021.8,32366,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223507,552893.00
05/25/2016 20:45,2,0.256,ACTIVE,212.16,337.24,59.981,1464223503,"201051344000646","219011344069620",28.21,14.00,0,330.93,341.75,7.3,5.2,0.027,419593.4,419593.4,36920,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223508,552894.00
05/25/2016 20:45,2,0.195,ACTIVE,211.93,337.54,59.965,1464223503,"274151322000052","219011344069620",26.76,16.30,0,334.84,342.05,5.3,3.2,0.013,695844.4,695844.4,25738,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223509,552895.00
05/25/2016 20:45,2,0.262,ACTIVE,212.61,338.44,59.975,1464223503,"201051344000585","219011344069620",28.15,14.30,0,332.13,342.95,7.5,5.3,0.022,426370.3,426370.3,36923,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223509,552896.00
05/25/2016 20:45,2,0.260,ACTIVE,212.61,336.64,59.944,1464223503,"201051344001230","219011344069620",27.08,14.00,0,330.33,341.75,7.1,4.9,0.022,423280.4,423280.4,36724,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223510,552897.00
05/25/2016 20:45,2,0.250,ACTIVE,213.06,337.84,59.975,1464223503,"201051344000582","219011344069620",28.33,14.00,0,331.23,342.95,7.2,5.0,0.018,416679.1,416679.1,36889,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223511,552898.00
05/25/2016 20:45,2,0.275,ACTIVE,212.38,336.94,59.991,1464223503,"201051344000955","219011344069620",28.11,14.30,0,331.23,340.85,7.9,5.7,0.027,428957.8,428957.8,36825,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223512,552899.00
05/25/2016 20:45,2,0.102,ACTIVE,212.38,339.04,59.981,1464223503,"274151322000094","219011344069620",30.28,16.70,0,335.74,341.75,3.1,1.1,0.013,561914.7,561914.7,26777,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223513,552900.00
05/25/2016 20:45,2,0.283,ACTIVE,213.06,339.65,59.975,1464223503,"201051344000579","219011344069620",28.55,14.00,0,333.93,344.45,8.2,6.0,0.027,430057.6,430057.6,12438,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223514,552901.00
05/25/2016 20:45,2,0.266,ACTIVE,212.38,336.34,59.944,1464223503,"201051344000890","219011344069620",28.53,14.30,0,331.23,341.45,7.7,5.5,0.022,426127.5,426127.5,36841,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223515,552902.00
05/25/2016 20:45,2,0.264,ACTIVE,212.61,337.84,59.975,1464223503,"201051344000438","219011344069620",28.39,14.00,0,332.73,341.75,7.6,5.4,0.022,428167.0,428167.0,36846,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223516,552903.00
05/25/2016 20:45,2,0.289,ACTIVE,212.83,337.84,59.981,1464223503,"201051344000417","219011344069620",28.25,14.30,0,332.13,342.35,8.3,6.1,0.022,420663.7,420663.7,37005,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223517,552904.00
05/25/2016 20:45,2,0.174,ACTIVE,212.16,339.34,59.970,1464223503,"274151322000083","219011344069620",26.32,16.30,0,335.44,342.65,4.7,2.6,0.018,689594.8,689594.8,25811,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223518,552905.00
05/25/2016 20:45,2,0.184,ACTIVE,212.83,340.25,59.975,1464223503,"274151322000076","219011344069620",26.90,16.30,0,336.34,342.65,5.0,2.9,0.018,734286.4,734286.4,25809,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223519,552906.00
05/25/2016 20:45,2,0.248,ACTIVE,213.06,339.65,59.986,1464223503,"201051344000868","219011344069620",28.23,14.30,0,333.93,344.45,7.1,5.0,0.022,415149.5,415149.5,32085,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223520,552907.00
05/25/2016 20:45,2,0.174,ACTIVE,211.93,337.84,59.965,1464223503,"274151322000095","219011344069620",26.86,16.00,0,335.14,342.05,4.8,2.7,0.018,726735.2,726735.2,25723,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223521,552908.00
05/25/2016 20:45,2,0.227,ACTIVE,212.83,341.15,59.975,1464223503,"201051344000988","219011344069620",28.33,14.30,0,333.03,345.66,6.5,4.4,0.022,412249.2,412249.2,32383,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223522,552909.00
05/25/2016 20:45,2,0.250,ACTIVE,212.38,336.94,59.975,1464223503,"201051344001025","219011344069620",27.97,14.00,0,332.13,342.05,7.1,4.9,0.018,426095.8,426095.8,36894,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223522,552910.00
05/25/2016 20:45,2,0.250,ACTIVE,212.83,339.04,59.965,1464223503,"201051344000458","219011344069620",28.65,15.30,0,333.93,344.45,7.3,5.1,0.022,423074.4,423074.4,32311,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223523,552911.00
05/25/2016 20:45,2,0.254,ACTIVE,213.51,340.85,59.938,1464223503,"201051344000853","219011344069620",27.73,14.00,0,335.44,345.96,7.2,5.0,0.022,421703.6,421703.6,31907,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223524,552912.00
05/25/2016 20:45,2,0.236,ACTIVE,212.83,338.44,59.975,1464223503,"201051344000685","219011344069620",28.13,14.00,0,332.13,343.85,6.8,4.6,0.022,427690.6,427690.6,36733,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223525,552913.00
05/25/2016 20:45,2,0.246,ACTIVE,212.61,338.44,59.975,1464223503,"201051344000917","219011344069620",27.71,15.30,0,331.83,342.95,6.9,4.8,0.022,424552.1,424552.1,36736,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223526,552914.00
05/25/2016 20:45,2,0.234,ACTIVE,212.83,338.14,59.975,1464223503,"201051344001145","219011344069620",27.87,13.70,0,333.03,343.55,6.7,4.5,0.027,429744.0,429744.0,36587,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223527,552915.00
05/25/2016 20:45,2,0.244,ACTIVE,212.61,337.84,59.981,1464223503,"201051344000651","219011344069620",28.84,14.00,0,332.43,342.35,7.2,5.0,0.018,422017.5,422017.5,36952,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223528,552916.00
05/25/2016 20:45,2,0.154,ACTIVE,211.70,339.65,59.959,1464223503,"274151322000088","219011344069620",25.64,16.30,0,334.54,341.75,4.0,2.0,0.018,666614.9,666614.9,25474,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223529,552917.00
05/25/2016 20:45,2,0.121,ACTIVE,212.83,339.04,59.996,1464223503,"274151322000068","219011344069620",30.36,17.30,0,336.04,342.65,3.8,1.7,0.013,561677.3,561677.3,26987,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223530,552918.00
05/25/2016 20:45,2,0.252,ACTIVE,212.38,336.64,59.975,1464223503,"201051344001135","219011344069620",28.09,14.30,0,332.13,341.15,7.2,5.0,0.022,418073.3,418073.3,36889,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223531,552919.00
05/25/2016 20:45,2,0.264,ACTIVE,212.83,339.65,59.981,1464223503,"201051344000594","219011344069620",28.35,14.30,0,332.13,344.15,7.6,5.4,0.027,426880.5,426880.5,32343,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223532,552920.00
05/25/2016 20:45,2,0.244,ACTIVE,212.61,336.94,59.981,1464223503,"201051344001203","219011344069620",28.15,14.30,0,332.73,343.25,7.0,4.8,0.022,425074.2,425074.2,36921,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223533,552921.00
05/25/2016 20:45,2,0.164,ACTIVE,211.93,337.24,59.986,1464223503,"274151322000054","219011344069620",26.92,16.70,0,334.84,342.65,4.5,2.4,0.004,680895.4,680895.4,25504,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223534,552922.00
05/25/2016 20:45,2,0.248,ACTIVE,213.29,339.34,59.949,1464223503,"201051344000867","219011344069620",27.71,15.00,0,333.93,344.15,7.0,4.9,0.022,414404.5,414404.5,32349,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223534,552923.00
05/25/2016 20:45,2,0.281,ACTIVE,212.61,337.84,59.991,1464223503,"201051344001093","219011344069620",27.77,14.70,0,332.43,342.65,8.0,5.8,0.027,423649.2,423649.2,36786,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223535,552924.00
05/25/2016 20:45,2,0.195,ACTIVE,213.06,340.55,60.002,1464223503,"201051344000900","219011344069620",28.03,14.30,0,333.03,344.15,5.6,3.5,0.022,430110.9,430110.9,31741,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223536,552925.00
05/25/2016 20:45,2,0.268,ACTIVE,213.51,339.95,60.028,1464223503,"201051344000648","219011344069620",27.75,14.00,0,334.84,345.06,7.6,5.4,0.027,421948.1,421948.1,32031,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223537,552926.00
05/25/2016 20:45,2,0.254,ACTIVE,213.06,339.95,59.970,1464223503,"201051344000569","219011344069620",28.55,14.70,0,334.84,345.36,7.4,5.2,0.022,431177.0,431177.0,31664,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223538,552927.00
05/25/2016 20:45,2,0.256,ACTIVE,213.06,339.95,59.986,1464223503,"201051344000983","219011344069620",27.75,14.30,0,334.24,343.85,7.2,5.1,0.027,422677.4,422677.4,32149,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223539,552928.00
05/25/2016 20:45,2,0.242,ACTIVE,213.06,339.65,59.986,1464223503,"201051344001158","219011344069620",27.53,13.70,0,333.93,345.06,6.8,4.6,0.027,417061.4,417061.4,32410,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223540,552929.00
05/25/2016 20:45,2,0.266,ACTIVE,213.51,341.45,59.975,1464223503,"201051344000576","219011344069620",28.07,14.30,0,334.84,345.96,7.6,5.4,0.022,424059.0,424059.0,31817,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223541,552930.00
05/25/2016 20:45,2,0.180,ACTIVE,212.38,338.44,59.975,1464223503,"274151322000087","219011344069620",25.74,18.70,0,335.44,341.75,4.7,2.6,0.013,654490.7,654490.7,25599,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464223542,552931.00
05/25/2016 21:00,2,0.172,ACTIVE,213.74,332.13,60.012,1464224403,"201051344000645","219011344069620",24.23,15.00,0,329.73,345.36,4.2,2.2,0.000,423592.4,423592.4,31955,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224404,552932.00
05/25/2016 21:00,2,0.088,ALERT,212.38,324.92,59.970,1464224403,"274151322000085","219011344069620",24.07,16.00,0,298.77,341.75,2.1,0.1,0.000,682749.6,682749.6,25511,0,0,0,L,1151911521,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224406,552933.00
05/25/2016 21:00,2,0.191,ACTIVE,213.74,318.00,59.981,1464224403,"201051344000633","219011344069620",22.82,13.70,0,311.99,346.86,4.5,2.4,0.000,414714.9,414714.9,32429,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224407,552934.00
05/25/2016 21:00,2,0.205,ACTIVE,213.29,334.84,59.954,1464224403,"201051344000469","219011344069620",24.29,13.00,0,332.43,344.76,5.1,3.0,0.000,416022.9,416022.9,32367,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224408,552935.00
05/25/2016 21:00,2,0.189,ACTIVE,211.93,319.51,59.975,1464224403,"201051344000646","219011344069620",23.62,13.70,0,315.00,341.75,4.6,2.5,0.000,419594.4,419594.4,36921,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224409,552936.00
05/25/2016 21:00,2,0.109,ACTIVE,212.16,323.41,59.975,1464224403,"274151322000052","219011344069620",24.97,16.00,0,318.61,342.05,2.8,0.7,0.000,695844.9,695844.9,25739,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224410,552937.00
05/25/2016 21:00,2,0.180,ACTIVE,212.38,331.53,59.959,1464224403,"201051344000585","219011344069620",25.41,14.30,0,329.13,343.25,4.7,2.6,0.000,426371.4,426371.4,36924,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224411,552938.00
05/25/2016 21:00,2,0.164,ACTIVE,212.16,326.42,59.975,1464224403,"201051344001230","219011344069620",24.67,13.70,0,316.80,341.45,4.2,2.1,0.000,423281.4,423281.4,36725,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224412,552939.00
05/25/2016 21:00,2,0.191,ACTIVE,212.61,322.21,59.970,1464224403,"201051344000582","219011344069620",22.72,13.70,0,318.91,342.35,4.4,2.3,0.000,416680.0,416680.0,36890,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224413,552940.00
05/25/2016 21:00,2,0.207,ACTIVE,211.70,327.62,60.028,1464224403,"201051344000955","219011344069620",23.52,14.00,0,325.82,341.45,5.0,2.9,0.000,428958.9,428958.9,36826,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224414,552941.00
05/25/2016 21:00,2,0.014,ALERT,212.61,308.09,59.970,1464224403,"274151322000094","219011344069620",36.60,15.80,0,298.17,397.05,0.0,0.0,0.000,561914.8,561914.8,26778,0,0,0,L,1151911521,0,121.55,122.91,0002,11,0,0,0,0,0,0,86,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224415,552942.00
05/25/2016 21:00,2,0.219,ACTIVE,213.06,327.32,59.981,1464224403,"201051344000579","219011344069620",23.60,14.00,0,325.82,344.45,5.2,3.1,0.000,430058.8,430058.8,12439,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224416,552943.00
05/25/2016 21:00,2,0.180,ACTIVE,211.93,334.84,59.954,1464224403,"201051344000890","219011344069620",26.76,14.30,0,331.23,342.05,4.9,2.8,0.000,426128.5,426128.5,36842,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224417,552944.00
05/25/2016 21:00,2,0.189,ACTIVE,212.38,324.62,59.986,1464224403,"201051344000438","219011344069620",24.87,13.70,0,322.81,342.05,4.8,2.7,0.000,428168.1,428168.1,36847,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224418,552945.00
05/25/2016 21:00,2,0.215,ACTIVE,212.38,327.02,59.981,1464224403,"201051344000417","219011344069620",24.37,14.00,0,319.81,342.05,5.4,3.3,0.000,420664.9,420664.9,37006,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224419,552946.00
05/25/2016 21:00,2,0.088,ACTIVE,212.16,318.30,59.944,1464224403,"274151322000083","219011344069620",23.95,16.00,0,315.30,342.05,2.1,0.1,0.000,689595.2,689595.2,25812,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224420,552947.00
05/25/2016 21:00,2,0.090,ACTIVE,212.83,333.63,60.002,1464224403,"274151322000076","219011344069620",25.88,16.00,0,332.73,342.05,2.4,0.3,0.000,734286.8,734286.8,25810,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224421,552948.00
05/25/2016 21:00,2,0.170,ACTIVE,213.29,335.14,59.954,1464224403,"201051344000868","219011344069620",25.13,14.00,0,333.03,344.15,4.3,2.3,0.000,415150.4,415150.4,32086,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224422,552949.00
05/25/2016 21:00,2,0.080,ACTIVE,212.16,327.02,59.986,1464224403,"274151322000095","219011344069620",25.35,15.80,0,324.02,341.15,2.1,0.2,0.000,726735.5,726735.5,25724,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224423,552950.00
05/25/2016 21:00,2,0.158,ACTIVE,213.06,330.93,59.981,1464224403,"201051344000988","219011344069620",23.42,14.00,0,326.12,346.56,3.8,1.7,0.000,412249.9,412249.9,32384,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224423,552951.00
05/25/2016 21:00,2,0.160,ACTIVE,212.16,329.43,59.981,1464224403,"201051344001025","219011344069620",26.20,13.70,0,323.11,342.35,4.3,2.2,0.000,426096.7,426096.7,36895,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224424,552952.00
05/25/2016 21:00,2,0.188,ACTIVE,213.06,319.81,59.959,1464224403,"201051344000458","219011344069620",23.18,15.00,0,319.21,344.15,4.4,2.3,0.000,423075.4,423075.4,32312,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224425,552953.00
05/25/2016 21:00,2,0.164,ACTIVE,213.74,331.83,59.944,1464224403,"201051344000853","219011344069620",24.57,13.70,0,326.42,345.66,4.1,2.0,0.000,421704.5,421704.5,31908,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224426,552954.00
05/25/2016 21:00,2,0.158,ALERT,212.83,319.51,59.986,1464224403,"201051344000685","219011344069620",23.56,13.70,0,298.77,343.25,3.9,1.8,0.000,427691.5,427691.5,36734,0,0,0,L,1122011218,0,122.68,121.55,0002,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224428,552955.00
05/25/2016 21:00,2,0.152,ACTIVE,212.61,322.51,59.954,1464224403,"201051344001145","219011344069620",25.03,13.30,0,321.01,343.25,3.9,1.8,0.000,429744.8,429744.8,36588,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224430,552956.00
05/25/2016 21:00,2,0.199,ACTIVE,212.38,313.50,60.018,1464224403,"201051344000651","219011344069620",22.30,13.70,0,311.09,342.65,4.5,2.4,0.000,422018.4,422018.4,36953,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224431,552957.00
05/25/2016 21:00,2,0.070,ALERT,211.70,300.27,59.954,1464224403,"274151322000088","219011344069620",22.88,15.80,0,299.07,341.15,1.7,0.0,0.000,666615.1,666615.1,25475,0,0,0,L,1151911521,0,122.01,122.23,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224433,552958.00
05/25/2016 21:00,2,0.006,ALERT,212.83,299.07,59.970,1464224403,"274151322000068","219011344069620",40.89,16.00,0,297.87,397.05,0.0,0.0,0.000,561677.5,561677.5,26988,0,0,0,L,1151911521,0,122.01,122.91,0002,15,0,0,0,0,0,0,94,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224435,552959.00
05/25/2016 21:00,2,0.166,ACTIVE,212.16,334.84,59.981,1464224403,"201051344001135","219011344069620",26.16,14.00,0,332.13,341.15,4.5,2.4,0.000,418074.2,418074.2,36890,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224436,552960.00
05/25/2016 21:00,2,0.182,ACTIVE,212.83,339.95,59.970,1464224403,"201051344000594","219011344069620",25.03,14.00,0,330.63,345.06,4.6,2.5,0.000,426881.6,426881.6,32344,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224437,552961.00
05/25/2016 21:00,2,0.184,ACTIVE,212.61,310.79,59.970,1464224403,"201051344001203","219011344069620",22.19,14.30,0,309.59,343.25,4.1,2.0,0.000,425075.1,425075.1,36922,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224438,552962.00
05/25/2016 21:00,2,0.080,ALERT,211.93,309.89,59.965,1464224403,"274151322000054","219011344069620",24.47,16.00,0,299.07,341.45,2.0,0.0,0.000,680895.7,680895.7,25505,0,0,0,L,1151911521,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224440,552963.00
05/25/2016 21:00,2,0.166,ACTIVE,213.51,321.01,59.959,1464224403,"201051344000867","219011344069620",24.51,14.70,0,319.51,344.45,4.1,2.1,0.000,414405.4,414405.4,32350,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224441,552964.00
05/25/2016 21:00,2,0.203,ACTIVE,212.38,316.20,59.970,1464224403,"201051344001093","219011344069620",24.09,14.70,0,313.20,342.95,5.0,2.9,0.000,423650.3,423650.3,36787,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224442,552965.00
05/25/2016 21:00,2,0.115,ACTIVE,212.83,327.02,59.954,1464224403,"201051344000900","219011344069620",24.99,14.00,0,322.81,345.36,3.0,0.9,0.000,430111.5,430111.5,31742,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224442,552966.00
05/25/2016 21:00,2,0.180,ACTIVE,213.29,330.63,59.965,1464224403,"201051344000648","219011344069620",25.80,13.70,0,326.42,345.06,4.7,2.6,0.000,421949.1,421949.1,32032,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224443,552967.00
05/25/2016 21:00,2,0.172,ACTIVE,213.29,333.33,59.959,1464224403,"201051344000569","219011344069620",25.92,14.30,0,330.03,345.36,4.5,2.5,0.000,431178.0,431178.0,31665,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224444,552968.00
05/25/2016 21:00,2,0.170,ACTIVE,213.06,324.92,59.959,1464224403,"201051344000983","219011344069620",24.89,14.00,0,323.41,344.15,4.3,2.2,0.000,422678.3,422678.3,32150,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224445,552969.00
05/25/2016 21:00,2,0.156,ALERT,213.06,330.03,59.965,1464224403,"201051344001158","219011344069620",25.05,13.30,0,300.87,344.76,4.0,2.0,0.000,417062.3,417062.3,32411,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224447,552970.00
05/25/2016 21:00,2,0.172,ALERT,213.51,322.21,59.949,1464224403,"201051344000576","219011344069620",25.05,14.00,0,302.07,345.66,4.4,2.3,0.000,424060.0,424060.0,31818,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224449,552971.00
05/25/2016 21:00,2,0.094,ALERT,212.38,299.67,59.949,1464224403,"274151322000087","219011344069620",23.30,17.30,0,298.17,341.75,2.2,0.2,0.000,654491.0,654491.0,25600,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,39,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224451,552972.00
05/25/2016 21:00,2,0.164,ALERT,212.61,315.60,59.954,1464224403,"201051344000917","219011344069620",23.76,14.70,0,296.96,342.95,4.0,1.9,0.000,424553.0,424553.0,36737,0,0,0,L,1122011218,1,122.01,121.78,0002,11,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464224452,552973.00
05/25/2016 21:15,2,0.154,ALERT,213.51,302.37,59.991,1464225303,"201051344000645","219011344069620",22.17,13.70,0,300.57,340.55,3.5,1.4,0.000,423592.8,423592.8,31956,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225305,552974.00
05/25/2016 21:15,2,0.070,ACTIVE_NO_POWER,212.38,299.97,59.996,1464225303,"274151322000085","219011344069620",23.58,14.70,0,298.77,325.52,1.7,0.0,0.000,682749.6,682749.6,25513,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225306,552975.00
05/25/2016 21:15,2,0.154,ALERT,213.51,301.47,59.991,1464225303,"201051344000633","219011344069620",23.34,12.70,0,299.07,339.95,3.6,1.6,0.000,414715.3,414715.3,32430,0,0,0,L,1122011218,0,122.01,122.68,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225308,552976.00
05/25/2016 21:15,2,0.178,ALERT,213.06,302.37,59.991,1464225303,"201051344000469","219011344069620",23.24,12.00,0,299.97,338.74,4.2,2.1,0.000,416023.5,416023.5,32368,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225310,552977.00
05/25/2016 21:15,2,0.172,ALERT,212.38,300.27,59.991,1464225303,"201051344000646","219011344069620",21.21,12.70,0,296.66,335.74,3.7,1.7,0.000,419594.8,419594.8,36922,0,0,0,L,1122011218,0,122.01,121.55,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225312,552978.00
05/25/2016 21:15,2,0.096,ALERT,211.93,301.17,59.991,1464225303,"274151322000052","219011344069620",22.86,14.30,0,298.17,337.24,2.2,0.2,0.000,695844.9,695844.9,25740,0,0,0,L,1151911521,0,120.88,122.68,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225313,552979.00
05/25/2016 21:15,2,0.160,ALERT,212.83,300.57,59.991,1464225303,"201051344000585","219011344069620",23.06,13.00,0,297.57,335.74,3.8,1.7,0.000,426371.8,426371.8,36925,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225315,552980.00
05/25/2016 21:15,2,0.156,ALERT,212.61,300.57,59.986,1464225303,"201051344001230","219011344069620",21.71,12.70,0,297.87,335.74,3.5,1.4,0.000,423281.7,423281.7,36726,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225317,552981.00
05/25/2016 21:15,2,0.172,ALERT,213.06,301.17,59.991,1464225303,"201051344000582","219011344069620",20.79,12.70,0,298.17,336.64,3.6,1.6,0.000,416680.5,416680.5,36891,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225319,552982.00
05/25/2016 21:15,2,0.199,ALERT,212.16,300.27,60.012,1464225303,"201051344000955","219011344069620",20.50,13.00,0,297.26,336.34,4.1,2.1,0.000,428959.4,428959.4,36827,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225321,552983.00
05/25/2016 21:15,2,0.029,ALERT,212.16,310.49,59.975,1464225303,"274151322000094","219011344069620",20.18,14.30,0,297.26,390.74,0.6,0.0,0.000,561914.8,561914.8,26780,0,0,0,L,1151911521,0,121.78,122.68,0002,10,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225322,552984.00
05/25/2016 21:15,2,0.188,ALERT,212.83,302.68,59.944,1464225303,"201051344000579","219011344069620",22.90,13.00,0,301.17,338.74,4.4,2.3,0.000,430059.4,430059.4,12440,0,0,0,L,1122011218,0,121.55,122.01,0002,10,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225324,552985.00
05/25/2016 21:15,2,0.170,ALERT,212.38,300.57,59.970,1464225303,"201051344000890","219011344069620",23.50,13.30,0,298.47,336.64,4.0,2.0,0.000,426129.1,426129.1,36843,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225326,552986.00
05/25/2016 21:15,2,0.168,ALERT,212.61,300.27,59.996,1464225303,"201051344000438","219011344069620",23.36,12.70,0,297.87,336.64,4.0,1.9,0.000,428168.5,428168.5,36848,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225328,552987.00
05/25/2016 21:15,2,0.195,ALERT,212.83,299.37,59.996,1464225303,"201051344000417","219011344069620",22.88,13.00,0,296.96,336.94,4.5,2.5,0.000,420665.5,420665.5,37007,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225330,552988.00
05/25/2016 21:15,2,0.072,ALERT,212.16,300.57,60.018,1464225303,"274151322000083","219011344069620",23.40,14.30,0,298.77,318.91,1.7,0.0,0.000,689595.2,689595.2,25813,0,0,0,L,1151911521,0,121.33,122.46,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225332,552989.00
05/25/2016 21:15,2,0.076,ALERT,212.61,299.97,60.002,1464225303,"274151322000076","219011344069620",23.87,14.30,0,298.17,338.74,1.9,0.0,0.000,734286.8,734286.8,25811,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225334,552990.00
