ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 21:15,2,0.154,ALERT,213.06,302.68,59.991,1464225303,"201051344000868","219011344069620",23.00,13.00,0,301.17,338.44,3.6,1.5,0.000,415150.8,415150.8,32087,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225335,552991.00
05/25/2016 21:15,2,0.068,ALERT,212.16,301.17,59.970,1464225303,"274151322000095","219011344069620",24.03,14.30,0,299.07,337.84,1.7,0.0,0.000,726735.5,726735.5,25725,0,0,0,L,1151911521,0,122.01,122.23,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225337,552992.00
05/25/2016 21:15,2,0.131,ALERT,212.83,302.07,59.991,1464225303,"201051344000988","219011344069620",23.64,13.00,0,297.57,339.65,3.2,1.1,0.000,412250.3,412250.3,32385,0,0,0,L,1122011218,0,121.33,122.23,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225339,552993.00
05/25/2016 21:15,2,0.148,ALERT,212.38,299.37,59.986,1464225303,"201051344001025","219011344069620",23.80,12.70,0,297.26,336.64,3.6,1.5,0.000,426097.1,426097.1,36896,0,0,0,L,1122011218,0,121.55,121.78,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225341,552994.00
05/25/2016 21:15,2,0.152,ALERT,212.83,302.37,59.996,1464225303,"201051344000458","219011344069620",23.52,14.00,0,300.87,339.65,3.7,1.6,0.000,423075.8,423075.8,32313,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225343,552995.00
05/25/2016 21:15,2,0.146,ALERT,213.51,301.77,59.981,1464225303,"201051344000853","219011344069620",22.38,12.70,0,300.87,341.45,3.3,1.3,0.000,421704.8,421704.8,31909,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225345,552996.00
05/25/2016 21:15,2,0.143,ALERT,212.83,300.27,59.954,1464225303,"201051344000685","219011344069620",22.13,13.00,0,296.96,336.64,3.2,1.2,0.000,427691.8,427691.8,36736,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225346,552997.00
05/25/2016 21:15,2,0.148,ALERT,212.61,299.37,59.986,1464225303,"201051344000917","219011344069620",22.50,14.00,0,296.36,335.74,3.4,1.4,0.000,424553.3,424553.3,36739,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225348,552998.00
05/25/2016 21:15,2,0.137,ALERT,212.83,300.27,59.986,1464225303,"201051344001145","219011344069620",23.14,12.70,0,297.87,337.24,3.2,1.2,0.000,429745.1,429745.1,36589,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225350,552999.00
05/25/2016 21:15,2,0.189,ALERT,212.61,299.37,59.949,1464225303,"201051344000651","219011344069620",19.94,12.30,0,296.36,337.24,3.9,1.8,0.000,422018.9,422018.9,36954,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225352,553000.00
05/25/2016 21:15,2,0.057,ACTIVE_NO_POWER,211.70,300.27,59.986,1464225303,"274151322000088","219011344069620",22.88,14.70,0,298.17,301.77,1.3,0.0,0.000,666615.1,666615.1,25477,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225353,553001.00
05/25/2016 21:15,2,0.008,ALERT,212.61,298.77,59.975,1464225303,"274151322000068","219011344069620",40.49,14.70,0,297.87,391.94,0.0,0.0,0.000,561677.5,561677.5,26990,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225355,553002.00
05/25/2016 21:15,2,0.150,ALERT,212.16,299.97,59.986,1464225303,"201051344001135","219011344069620",23.54,13.00,0,298.47,335.74,3.6,1.6,0.000,418074.6,418074.6,36891,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225356,553003.00
05/25/2016 21:15,2,0.160,ALERT,212.61,302.68,59.986,1464225303,"201051344000594","219011344069620",23.68,13.00,0,300.57,339.95,3.9,1.8,0.000,426882.0,426882.0,32345,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225358,553004.00
05/25/2016 21:15,2,0.172,ALERT,212.61,299.97,59.981,1464225303,"201051344001203","219011344069620",20.04,13.30,0,297.26,337.84,3.5,1.4,0.000,425075.5,425075.5,36923,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225360,553005.00
05/25/2016 21:15,2,0.068,ACTIVE_NO_POWER,212.16,301.17,59.975,1464225303,"274151322000054","219011344069620",23.22,15.00,0,298.77,310.19,1.6,0.0,0.000,680895.7,680895.7,25507,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225361,553006.00
05/25/2016 21:15,2,0.156,ALERT,213.06,301.47,59.970,1464225303,"201051344000867","219011344069620",21.93,13.70,0,300.27,339.04,3.5,1.5,0.000,414405.8,414405.8,32351,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225363,553007.00
05/25/2016 21:15,2,0.188,ALERT,212.61,299.97,60.007,1464225303,"201051344001093","219011344069620",22.70,13.30,0,297.57,333.03,4.3,2.2,0.000,423650.9,423650.9,36788,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225365,553008.00
05/25/2016 21:15,2,0.102,ALERT,212.83,301.77,59.991,1464225303,"201051344000900","219011344069620",23.12,13.00,0,299.97,339.34,2.4,0.4,0.000,430111.6,430111.6,31743,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225366,553009.00
05/25/2016 21:15,2,0.168,ALERT,213.06,301.47,59.970,1464225303,"201051344000648","219011344069620",23.64,12.70,0,299.67,340.25,4.0,2.0,0.000,421949.6,421949.6,32033,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225368,553010.00
05/25/2016 21:15,2,0.160,ALERT,212.83,302.37,59.970,1464225303,"201051344000569","219011344069620",23.66,13.00,0,301.47,339.65,3.9,1.8,0.000,431178.5,431178.5,31666,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225370,553011.00
05/25/2016 21:15,2,0.164,ALERT,212.83,302.07,60.002,1464225303,"201051344000983","219011344069620",22.09,13.00,0,300.87,338.74,3.7,1.6,0.000,422678.7,422678.7,32151,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225372,553012.00
05/25/2016 21:15,2,0.158,ALERT,212.83,301.77,59.965,1464225303,"201051344001158","219011344069620",20.12,12.30,0,300.27,339.34,3.2,1.2,0.000,417062.6,417062.6,32413,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225374,553013.00
05/25/2016 21:15,2,0.166,ACTIVE,213.29,302.07,59.981,1464225303,"201051344000576","219011344069620",22.58,13.00,0,300.87,337.54,3.8,1.7,0.000,424060.4,424060.4,31820,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225375,553014.00
05/25/2016 21:15,2,0.084,ACTIVE_NO_POWER,212.38,299.37,59.970,1464225303,"274151322000087","219011344069620",22.17,15.80,0,297.87,301.47,1.9,0.0,0.000,654491.0,654491.0,25602,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464225376,553015.00
05/25/2016 21:30,2,0.061,ALERT,212.83,300.57,59.986,1464226204,"201051344000645","219011344069620",26.20,13.30,0,299.37,303.28,1.6,0.0,0.000,423593.0,423593.0,31958,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1464226206,553016.00
05/25/2016 21:30,2,0.021,ALERT,211.48,298.47,59.975,1464226204,"274151322000085","219011344069620",26.40,14.30,0,297.26,301.77,0.0,0.0,0.000,682749.6,682749.6,25514,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1464226207,553017.00
05/25/2016 21:30,2,0.072,ALERT,213.06,299.97,59.991,1464226204,"201051344000633","219011344069620",27.59,12.30,0,297.57,302.98,2.0,0.0,0.000,414715.6,414715.6,32432,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1464226209,553018.00
05/25/2016 21:30,2,0.088,ALERT,212.61,300.27,60.012,1464226204,"201051344000469","219011344069620",27.21,11.70,0,298.47,303.28,2.5,0.5,0.000,416023.9,416023.9,32370,0,0,0,L,1122011218,0,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1464226211,553019.00
05/25/2016 21:30,2,0.062,ALERT,211.93,299.07,60.018,1464226204,"201051344000646","219011344069620",27.19,12.30,0,297.26,301.47,1.8,0.0,0.000,419595.1,419595.1,36924,0,0,0,L,1122011218,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1464226213,553020.00
05/25/2016 21:30,2,0.043,ALERT,211.48,299.07,59.996,1464226204,"274151322000052","219011344069620",26.44,13.70,0,296.96,302.37,0.0,0.0,0.000,695845.0,695845.0,25742,0,0,0,L,1151911521,0,120.88,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1464226215,553021.00
05/25/2016 21:30,2,0.074,ALERT,212.16,299.07,59.975,1464226204,"201051344000585","219011344069620",27.65,12.70,0,297.57,301.47,2.1,0.1,0.000,426372.1,426372.1,36927,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1464226217,553022.00
05/25/2016 21:30,2,0.070,ALERT,212.16,299.37,59.975,1464226204,"201051344001230","219011344069620",27.10,12.30,0,298.17,301.77,2.0,0.0,0.000,423281.9,423281.9,36728,0,0,0,L,1122011218,0,122.01,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464226218,553023.00
05/25/2016 21:30,2,0.074,ALERT,212.61,299.97,59.975,1464226204,"201051344000582","219011344069620",27.43,12.30,0,298.47,302.37,2.1,0.1,0.000,416680.7,416680.7,36893,0,0,0,L,1122011218,0,121.78,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1464226220,553024.00
05/25/2016 21:30,2,0.092,ALERT,211.93,299.07,59.981,1464226204,"201051344000955","219011344069620",27.53,12.30,0,297.87,301.77,2.6,0.6,0.000,428959.8,428959.8,36829,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1464226222,553025.00
05/25/2016 21:30,2,0.000,ALERT,211.48,297.87,60.018,1464226204,"274151322000094","219011344069620",0.00,13.30,0,296.96,385.63,0.0,0.0,0.000,561914.8,561914.8,26782,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,173,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464226224,553026.00
05/25/2016 21:30,2,0.092,ALERT,212.61,300.87,59.991,1464226204,"201051344000579","219011344069620",27.83,12.30,0,299.97,303.88,2.6,0.6,0.000,430059.8,430059.8,12442,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1464226225,553027.00
05/25/2016 21:30,2,0.100,ALERT,212.16,299.37,60.007,1464226204,"201051344000890","219011344069620",27.73,12.70,0,298.47,302.37,2.8,0.8,0.000,426129.4,426129.4,36845,0,0,0,L,1122011218,0,121.78,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1464226227,553028.00
05/25/2016 21:30,2,0.088,ALERT,212.38,298.77,59.981,1464226204,"201051344000438","219011344069620",27.51,12.30,0,298.17,301.77,2.5,0.5,0.000,428168.9,428168.9,36850,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1464226229,553029.00
05/25/2016 21:30,2,0.119,ALERT,212.38,298.47,59.981,1464226204,"201051344000417","219011344069620",27.25,12.70,0,297.26,300.87,3.3,1.3,0.000,420666.0,420666.0,37009,0,0,0,L,1122011218,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1464226231,553030.00
05/25/2016 21:30,2,0.018,ALERT,211.25,298.47,59.981,1464226204,"274151322000083","219011344069620",26.06,13.70,0,297.57,305.68,0.0,0.0,0.000,689595.2,689595.2,25815,0,0,0,L,1151911521,0,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1464226233,553031.00
05/25/2016 21:30,2,0.020,ALERT,211.93,298.17,59.981,1464226204,"274151322000076","219011344069620",27.04,13.70,0,297.26,305.68,0.0,0.0,0.000,734286.8,734286.8,25813,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1464226235,553032.00
05/25/2016 21:30,2,0.074,ALERT,212.38,300.87,59.996,1464226204,"201051344000868","219011344069620",27.25,12.70,0,300.27,304.18,2.1,0.1,0.000,415151.1,415151.1,32089,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1464226237,553033.00
05/25/2016 21:30,2,0.012,ALERT,211.48,299.67,59.986,1464226204,"274151322000095","219011344069620",26.20,13.70,0,298.47,306.58,0.0,0.0,0.000,726735.5,726735.5,25727,0,0,0,L,1151911521,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1464226239,553034.00
05/25/2016 21:30,2,0.059,ALERT,212.38,300.27,59.938,1464226204,"201051344000988","219011344069620",27.61,12.70,0,296.66,303.28,1.6,0.0,0.000,412250.4,412250.4,32387,0,0,0,L,1122011218,0,120.88,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1464226240,553035.00
05/25/2016 21:30,2,0.066,ALERT,211.93,298.17,59.991,1464226204,"201051344001025","219011344069620",27.63,12.00,0,297.26,302.07,1.9,0.0,0.000,426097.3,426097.3,36898,0,0,0,L,1122011218,0,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1464226242,553036.00
05/25/2016 21:30,2,0.080,ALERT,212.38,300.27,59.986,1464226204,"201051344000458","219011344069620",27.15,13.70,0,299.67,304.18,2.2,0.2,0.000,423076.0,423076.0,32315,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1464226244,553037.00
05/25/2016 21:30,2,0.064,ALERT,213.06,300.27,59.949,1464226204,"201051344000853","219011344069620",27.77,12.30,0,299.37,303.58,1.8,0.0,0.000,421705.0,421705.0,31911,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1464226246,553038.00
05/25/2016 21:30,2,0.053,ALERT,212.61,299.07,59.991,1464226204,"201051344000685","219011344069620",27.15,12.30,0,297.87,301.77,1.5,0.0,0.000,427691.9,427691.9,36738,0,0,0,L,1122011218,0,122.46,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1464226248,553039.00
05/25/2016 21:30,2,0.064,ALERT,212.16,298.47,59.996,1464226204,"201051344000917","219011344069620",26.96,13.30,0,296.66,300.87,1.8,0.0,0.000,424553.5,424553.5,36741,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1464226250,553040.00
05/25/2016 21:30,2,0.061,ALERT,212.38,299.07,59.991,1464226204,"201051344001145","219011344069620",27.41,12.00,0,298.17,302.07,1.7,0.0,0.000,429745.3,429745.3,36591,0,0,0,L,1122011218,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1464226252,553041.00
05/25/2016 21:30,2,0.076,ALERT,212.16,298.17,59.996,1464226204,"201051344000651","219011344069620",27.10,12.00,0,297.26,300.87,2.1,0.1,0.000,422019.2,422019.2,36956,0,0,0,L,1122011218,0,122.01,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1464226254,553042.00
05/25/2016 21:30,2,0.000,ALERT,211.03,298.17,59.991,1464226204,"274151322000088","219011344069620",0.00,14.00,0,297.26,304.78,0.0,0.0,0.000,666615.1,666615.1,25478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1464226255,553043.00
05/25/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1464226204,"274151322000068","219011344069620",0.00,14.00,0,296.96,385.63,0.0,0.0,0.000,561677.5,561677.5,26992,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,165,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1464226257,553044.00
05/25/2016 21:30,2,0.074,ALERT,211.70,298.77,59.996,1464226204,"201051344001135","219011344069620",27.57,12.30,0,297.87,301.77,2.1,0.1,0.000,418074.9,418074.9,36893,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1464226259,553045.00
05/25/2016 21:30,2,0.080,ALERT,212.38,301.17,59.991,1464226204,"201051344000594","219011344069620",27.73,12.30,0,298.77,303.88,2.2,0.2,0.000,426882.3,426882.3,32347,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1464226261,553046.00
05/25/2016 21:30,2,0.062,ALERT,212.38,298.77,59.965,1464226204,"201051344001203","219011344069620",26.72,12.70,0,297.87,302.98,1.7,0.0,0.000,425075.7,425075.7,36925,0,0,0,L,1122011218,0,122.23,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1464226263,553047.00
05/25/2016 21:30,2,0.016,ALERT,211.25,299.37,60.012,1464226204,"274151322000054","219011344069620",25.74,14.30,0,297.26,305.38,0.0,0.0,0.000,680895.7,680895.7,25508,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1464226264,553048.00
05/25/2016 21:30,2,0.062,ALERT,212.61,299.97,60.002,1464226204,"201051344000867","219011344069620",22.20,13.00,0,299.37,303.58,1.6,0.0,0.000,414406.0,414406.0,32353,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1464226266,553049.00
05/25/2016 21:30,2,0.115,ALERT,212.16,299.07,59.991,1464226204,"201051344001093","219011344069620",26.50,13.00,0,297.57,301.17,3.1,1.1,0.000,423651.3,423651.3,36790,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1464226268,553050.00
05/25/2016 21:30,2,0.023,ALERT,212.38,300.57,59.996,1464226204,"201051344000900","219011344069620",26.72,12.70,0,298.77,302.98,0.7,0.0,0.000,430111.6,430111.6,31745,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1464226270,553051.00
05/25/2016 21:30,2,0.084,ALERT,212.83,299.97,59.959,1464226204,"201051344000648","219011344069620",27.27,12.30,0,298.77,303.28,2.3,0.3,0.000,421949.9,421949.9,32035,0,0,0,L,1122011218,0,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1464226272,553052.00
05/25/2016 21:30,2,0.082,ALERT,212.38,300.87,59.986,1464226204,"201051344000569","219011344069620",27.49,12.70,0,299.97,304.18,2.3,0.3,0.000,431178.7,431178.7,31668,0,0,0,L,1122011218,0,120.65,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1464226273,553053.00
05/25/2016 21:30,2,0.072,ALERT,212.16,300.57,59.991,1464226204,"201051344000983","219011344069620",26.98,12.70,0,299.67,303.88,2.0,0.0,0.000,422678.9,422678.9,32153,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1464226275,553054.00
05/25/2016 21:30,2,0.055,ALERT,212.61,300.27,59.986,1464226204,"201051344001158","219011344069620",27.02,12.00,0,298.77,302.68,1.6,0.0,0.000,417062.8,417062.8,32415,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1464226277,553055.00
05/25/2016 21:30,2,0.080,ALERT,212.83,300.87,59.991,1464226204,"201051344000576","219011344069620",26.10,12.30,0,299.07,303.28,2.1,0.2,0.000,424060.7,424060.7,31821,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1464226279,553056.00
05/25/2016 21:30,2,0.000,ALERT,211.70,297.87,59.959,1464226204,"274151322000087","219011344069620",0.00,15.00,0,296.36,304.78,0.0,0.0,0.000,654491.0,654491.0,25603,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1464226281,553057.00
05/25/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1464227103,"201051344000645","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,423593.0,423593.0,31960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1464227105,553058.00
05/25/2016 21:45,2,0.000,ALERT,211.48,299.07,60.002,1464227103,"274151322000085","219011344069620",0.00,13.70,0,296.96,305.68,0.0,0.0,0.000,682749.6,682749.6,25516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464227107,553059.00
05/25/2016 21:45,2,0.000,ALERT,212.61,299.67,60.002,1464227103,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,414715.6,414715.6,32434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1464227110,553060.00
05/25/2016 21:45,2,0.000,ALERT,212.16,300.27,60.007,1464227103,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,416023.9,416023.9,32372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1464227111,553061.00
05/25/2016 21:45,2,0.000,ALERT,211.48,298.47,60.012,1464227103,"201051344000646","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,419595.1,419595.1,36926,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1464227113,553062.00
05/25/2016 21:45,2,0.000,ALERT,211.25,298.17,60.039,1464227103,"274151322000052","219011344069620",0.00,13.30,0,296.36,305.38,0.0,0.0,0.000,695845.0,695845.0,25744,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1464227115,553063.00
05/25/2016 21:45,2,0.000,ALERT,211.93,298.77,60.018,1464227103,"201051344000585","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,426372.1,426372.1,36929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1464227117,553064.00
05/25/2016 21:45,2,0.000,ALERT,211.70,298.77,60.039,1464227103,"201051344001230","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,423281.9,423281.9,36730,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1464227119,553065.00
05/25/2016 21:45,2,0.000,ALERT,212.16,299.37,59.996,1464227103,"201051344000582","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,416680.7,416680.7,36895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1464227120,553066.00
05/25/2016 21:45,2,0.000,ALERT,211.48,298.17,60.039,1464227103,"201051344000955","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,428959.8,428959.8,36831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1464227122,553067.00
05/25/2016 21:45,2,0.000,ALERT,211.48,298.17,60.002,1464227103,"274151322000094","219011344069620",0.00,13.00,0,296.36,304.78,0.0,0.0,0.000,561914.8,561914.8,26784,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464227124,553068.00
05/25/2016 21:45,2,0.000,ALERT,212.16,300.57,59.959,1464227103,"201051344000579","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,430059.8,430059.8,12444,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1464227126,553069.00
05/25/2016 21:45,2,0.000,ALERT,211.48,298.47,60.034,1464227103,"201051344000890","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,426129.5,426129.5,36847,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1464227128,553070.00
05/25/2016 21:45,2,0.000,ALERT,211.70,298.17,60.007,1464227103,"201051344000438","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,428168.9,428168.9,36852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1464227130,553071.00
05/25/2016 21:45,2,0.000,ALERT,211.93,297.87,60.007,1464227103,"201051344000417","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,420666.0,420666.0,37011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1464227132,553072.00
05/25/2016 21:45,2,0.000,ALERT,211.25,298.77,59.970,1464227103,"274151322000083","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,689595.2,689595.2,25817,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464227134,553073.00
05/25/2016 21:45,2,0.000,ALERT,211.93,298.47,60.028,1464227103,"274151322000076","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,734286.8,734286.8,25815,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464227135,553074.00
05/25/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1464227103,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,415151.1,415151.1,32091,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1464227137,553075.00
05/25/2016 21:45,2,0.000,ALERT,211.48,299.67,60.012,1464227103,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,726735.5,726735.5,25729,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464227139,553076.00
05/25/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1464227103,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,412250.4,412250.4,32389,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1464227141,553077.00
05/25/2016 21:45,2,0.000,ALERT,211.48,297.57,60.012,1464227103,"201051344001025","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,426097.3,426097.3,36900,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1464227142,553078.00
05/25/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1464227103,"201051344000458","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,423076.1,423076.1,32317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464227144,553079.00
05/25/2016 21:45,2,0.000,ALERT,212.61,299.97,60.002,1464227103,"201051344000853","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,421705.0,421705.0,31913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1464227146,553080.00
05/25/2016 21:45,2,0.000,ALERT,212.16,298.17,60.028,1464227103,"201051344000685","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,427691.9,427691.9,36740,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464227148,553081.00
05/25/2016 21:45,2,0.000,ALERT,211.93,297.57,60.002,1464227103,"201051344000917","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,424553.5,424553.5,36743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1464227150,553082.00
05/25/2016 21:45,2,0.000,ALERT,211.93,298.47,60.012,1464227103,"201051344001145","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,429745.3,429745.3,36593,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1464227151,553083.00
05/25/2016 21:45,2,0.000,ALERT,211.93,297.57,60.034,1464227103,"201051344000651","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,422019.2,422019.2,36958,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1464227153,553084.00
05/25/2016 21:45,2,0.000,ALERT,211.03,299.07,59.996,1464227103,"274151322000088","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,666615.1,666615.1,25480,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464227155,553085.00
05/25/2016 21:45,2,0.000,ALERT,212.16,298.17,60.007,1464227103,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.07,0.0,0.0,0.000,561677.5,561677.5,26994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464227157,553086.00
05/25/2016 21:45,2,0.000,ALERT,211.48,298.47,59.996,1464227103,"201051344001135","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,418074.9,418074.9,36895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464227159,553087.00
05/25/2016 21:45,2,0.000,ALERT,211.93,300.87,60.023,1464227103,"201051344000594","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,426882.3,426882.3,32349,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1464227160,553088.00
05/25/2016 21:45,2,0.000,ALERT,211.70,297.57,60.012,1464227103,"201051344001203","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,425075.7,425075.7,36927,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1464227162,553089.00
05/25/2016 21:45,2,0.000,ALERT,211.25,298.77,59.996,1464227103,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,680895.7,680895.7,25510,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464227164,553090.00
05/25/2016 21:45,2,0.000,ALERT,212.38,299.97,60.023,1464227103,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,414406.0,414406.0,32355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1464227166,553091.00
05/25/2016 21:45,2,0.000,ALERT,211.70,298.17,60.002,1464227103,"201051344001093","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,423651.3,423651.3,36792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1464227168,553092.00
05/25/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1464227103,"201051344000900","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,430111.6,430111.6,31747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464227170,553093.00
05/25/2016 21:45,2,0.000,ALERT,212.38,299.67,60.012,1464227103,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,421949.9,421949.9,32037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464227172,553094.00
05/25/2016 21:45,2,0.000,ALERT,212.16,300.27,60.007,1464227103,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,431178.7,431178.7,31670,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1464227174,553095.00
05/25/2016 21:45,2,0.000,ALERT,212.16,300.57,60.012,1464227103,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,422678.9,422678.9,32155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1464227176,553096.00
05/25/2016 21:45,2,0.000,ALERT,212.16,299.97,60.012,1464227103,"201051344001158","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,417062.8,417062.8,32417,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1464227177,553097.00
05/25/2016 21:45,2,0.000,ALERT,212.38,300.27,60.007,1464227103,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,424060.7,424060.7,31823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464227179,553098.00
05/25/2016 21:45,2,0.000,ALERT,211.48,297.87,60.007,1464227103,"274151322000087","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,654491.0,654491.0,25605,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464227181,553099.00
05/25/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1464228003,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,423593.0,423593.0,31962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228005,553100.00
05/25/2016 22:00,2,0.000,ALERT,211.48,299.07,60.012,1464228003,"274151322000085","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,682749.6,682749.6,25518,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228007,553101.00
05/25/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1464228003,"201051344000633","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,414715.6,414715.6,32436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228009,553102.00
05/25/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1464228003,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,416023.9,416023.9,32374,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228011,553103.00
05/25/2016 22:00,2,0.000,ALERT,211.70,298.47,60.023,1464228003,"201051344000646","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,419595.1,419595.1,36928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228013,553104.00
05/25/2016 22:00,2,0.000,ALERT,211.25,299.37,60.034,1464228003,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,695845.0,695845.0,25746,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228014,553105.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1464228003,"201051344000585","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,426372.1,426372.1,36931,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228016,553106.00
05/25/2016 22:00,2,0.000,ALERT,211.70,299.07,60.034,1464228003,"201051344001230","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,423281.9,423281.9,36732,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228018,553107.00
05/25/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1464228003,"201051344000582","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,416680.7,416680.7,36897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228020,553108.00
05/25/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1464228003,"201051344000955","219011344069620",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,428959.8,428959.8,36833,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228021,553109.00
05/25/2016 22:00,2,0.000,ALERT,211.25,298.17,60.023,1464228003,"274151322000094","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,561914.8,561914.8,26786,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228023,553110.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.87,60.028,1464228003,"201051344000579","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,430059.8,430059.8,12446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228025,553111.00
05/25/2016 22:00,2,0.000,ALERT,211.70,299.07,60.007,1464228003,"201051344000890","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,426129.5,426129.5,36849,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228027,553112.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.77,59.965,1464228003,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,428168.9,428168.9,36854,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228029,553113.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.17,60.039,1464228003,"201051344000417","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,420666.0,420666.0,37013,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228031,553114.00
05/25/2016 22:00,2,0.000,ALERT,211.70,299.37,60.007,1464228003,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,689595.2,689595.2,25819,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228033,553115.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.77,60.002,1464228003,"274151322000076","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,734286.8,734286.8,25817,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228035,553116.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.87,60.007,1464228003,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,415151.1,415151.1,32093,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228036,553117.00
05/25/2016 22:00,2,0.000,ALERT,211.48,299.67,60.034,1464228003,"274151322000095","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,726735.5,726735.5,25731,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228038,553118.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1464228003,"201051344000988","219011344069620",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,412250.4,412250.4,32391,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228040,553119.00
05/25/2016 22:00,2,0.000,ALERT,211.70,298.17,60.018,1464228003,"201051344001025","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,426097.3,426097.3,36902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228042,553120.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1464228003,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,423076.1,423076.1,32319,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228044,553121.00
05/25/2016 22:00,2,0.000,ALERT,212.38,299.97,60.007,1464228003,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,421705.0,421705.0,31915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228046,553122.00
05/25/2016 22:00,2,0.000,ALERT,212.16,299.07,60.018,1464228003,"201051344000685","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,427691.9,427691.9,36742,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228047,553123.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.17,60.012,1464228003,"201051344000917","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,424553.5,424553.5,36745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228049,553124.00
05/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1464228003,"201051344001145","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,429745.3,429745.3,36595,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228051,553125.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.17,59.981,1464228003,"201051344000651","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,422019.2,422019.2,36960,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228053,553126.00
05/25/2016 22:00,2,0.000,ALERT,211.03,299.07,60.018,1464228003,"274151322000088","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,666615.1,666615.1,25482,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228055,553127.00
05/25/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1464228003,"274151322000068","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,561677.5,561677.5,26996,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228057,553128.00
05/25/2016 22:00,2,0.000,ALERT,211.48,298.77,59.986,1464228003,"201051344001135","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,418074.9,418074.9,36897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228058,553129.00
05/25/2016 22:00,2,0.000,ALERT,211.70,300.87,60.018,1464228003,"201051344000594","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,426882.3,426882.3,32351,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228060,553130.00
05/25/2016 22:00,2,0.000,ALERT,211.93,298.47,60.018,1464228003,"201051344001203","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,425075.7,425075.7,36929,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228062,553131.00
05/25/2016 22:00,2,0.000,ALERT,211.25,299.67,60.007,1464228003,"274151322000054","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,680895.7,680895.7,25512,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228064,553132.00
05/25/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1464228003,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,414406.0,414406.0,32357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228066,553133.00
05/25/2016 22:00,2,0.000,ALERT,211.70,298.77,60.023,1464228003,"201051344001093","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,423651.3,423651.3,36794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228067,553134.00
