ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1464228003,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,430111.6,430111.6,31749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228069,553135.00
05/25/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1464228003,"201051344000648","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,421949.9,421949.9,32039,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228071,553136.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.87,60.012,1464228003,"201051344000569","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,431178.7,431178.7,31672,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228073,553137.00
05/25/2016 22:00,2,0.000,ALERT,211.93,300.57,60.018,1464228003,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,422678.9,422678.9,32157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228075,553138.00
05/25/2016 22:00,2,0.000,ALERT,211.93,299.97,59.981,1464228003,"201051344001158","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,417062.8,417062.8,32419,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228076,553139.00
05/25/2016 22:00,2,0.000,ALERT,212.38,300.57,60.018,1464228003,"201051344000576","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,424060.7,424060.7,31825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228078,553140.00
05/25/2016 22:00,2,0.000,ALERT,211.70,298.77,60.018,1464228003,"274151322000087","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,654491.0,654491.0,25607,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228080,553141.00
05/25/2016 22:15,2,0.000,ALERT,213.29,301.17,59.970,1464228903,"201051344000645","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,423593.0,423593.0,31964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228905,553142.00
05/25/2016 22:15,2,0.000,ALERT,212.38,299.67,59.959,1464228903,"274151322000085","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,682749.6,682749.6,25520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228907,553143.00
05/25/2016 22:15,2,0.000,ALERT,213.29,300.87,59.954,1464228903,"201051344000633","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,414715.6,414715.6,32438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228909,553144.00
05/25/2016 22:15,2,0.000,ALERT,213.06,301.17,59.970,1464228903,"201051344000469","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,416023.9,416023.9,32376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228911,553145.00
05/25/2016 22:15,2,0.000,ALERT,212.38,299.37,59.965,1464228903,"201051344000646","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,419595.1,419595.1,36930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228912,553146.00
05/25/2016 22:15,2,0.000,ALERT,211.70,299.37,59.981,1464228903,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,695845.0,695845.0,25748,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228914,553147.00
05/25/2016 22:15,2,0.000,ALERT,212.83,299.97,59.975,1464228903,"201051344000585","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,426372.1,426372.1,36933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228916,553148.00
05/25/2016 22:15,2,0.000,ALERT,212.38,299.97,59.959,1464228903,"201051344001230","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,423281.9,423281.9,36734,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228918,553149.00
05/25/2016 22:15,2,0.000,ALERT,213.06,300.57,60.012,1464228903,"201051344000582","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,416680.7,416680.7,36899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228920,553150.00
05/25/2016 22:15,2,0.000,ALERT,212.16,299.67,60.018,1464228903,"201051344000955","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,428959.8,428959.8,36835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228922,553151.00
05/25/2016 22:15,2,0.000,ALERT,212.16,299.07,59.981,1464228903,"274151322000094","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,561914.8,561914.8,26788,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228924,553152.00
05/25/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1464228903,"201051344000579","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,430059.8,430059.8,12448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228925,553153.00
05/25/2016 22:15,2,0.000,ALERT,212.38,299.97,59.954,1464228903,"201051344000890","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,426129.5,426129.5,36851,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228927,553154.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.67,59.975,1464228903,"201051344000438","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,428168.9,428168.9,36856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228929,553155.00
05/25/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1464228903,"201051344000417","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,420666.0,420666.0,37015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228931,553156.00
05/25/2016 22:15,2,0.000,ALERT,211.93,299.67,59.975,1464228903,"274151322000083","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,689595.2,689595.2,25821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228933,553157.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1464228903,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,734286.8,734286.8,25819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228934,553158.00
05/25/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1464228903,"201051344000868","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,415151.1,415151.1,32095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228936,553159.00
05/25/2016 22:15,2,0.000,ALERT,211.93,300.57,60.002,1464228903,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,726735.5,726735.5,25733,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228938,553160.00
05/25/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1464228903,"201051344000988","219011344069620",0.00,12.00,0,295.76,302.07,0.0,0.0,0.000,412250.4,412250.4,32393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228940,553161.00
05/25/2016 22:15,2,0.000,ALERT,212.38,299.07,59.996,1464228903,"201051344001025","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,426097.3,426097.3,36904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228942,553162.00
05/25/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1464228903,"201051344000458","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,423076.1,423076.1,32321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228943,553163.00
05/25/2016 22:15,2,0.000,ALERT,213.29,300.87,59.986,1464228903,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,421705.0,421705.0,31917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228945,553164.00
05/25/2016 22:15,2,0.000,ALERT,212.83,299.67,59.991,1464228903,"201051344000685","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,427691.9,427691.9,36744,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228947,553165.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1464228903,"201051344000917","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,424553.5,424553.5,36747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228949,553166.00
05/25/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1464228903,"201051344001145","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,429745.3,429745.3,36597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228951,553167.00
05/25/2016 22:15,2,0.000,ALERT,212.61,298.77,59.981,1464228903,"201051344000651","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,422019.2,422019.2,36962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228953,553168.00
05/25/2016 22:15,2,0.000,ALERT,211.70,299.97,59.991,1464228903,"274151322000088","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,666615.1,666615.1,25484,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228955,553169.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1464228903,"274151322000068","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,561677.5,561677.5,26998,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228956,553170.00
05/25/2016 22:15,2,0.000,ALERT,212.16,299.67,60.018,1464228903,"201051344001135","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,418074.9,418074.9,36899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228958,553171.00
05/25/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1464228903,"201051344000594","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,426882.3,426882.3,32353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228960,553172.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1464228903,"201051344001203","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,425075.7,425075.7,36931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228962,553173.00
05/25/2016 22:15,2,0.000,ALERT,211.70,299.67,59.991,1464228903,"274151322000054","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,680895.7,680895.7,25514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228964,553174.00
05/25/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1464228903,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,414406.0,414406.0,32359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228965,553175.00
05/25/2016 22:15,2,0.000,ALERT,212.61,299.37,60.007,1464228903,"201051344001093","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,423651.3,423651.3,36796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228967,553176.00
05/25/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1464228903,"201051344000900","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,430111.6,430111.6,31751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228969,553177.00
05/25/2016 22:15,2,0.000,ALERT,213.06,300.57,60.034,1464228903,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,421949.9,421949.9,32041,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228971,553178.00
05/25/2016 22:15,2,0.000,ALERT,212.83,301.77,59.996,1464228903,"201051344000569","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,431178.7,431178.7,31674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228972,553179.00
05/25/2016 22:15,2,0.000,ALERT,212.83,301.47,60.023,1464228903,"201051344000983","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,422678.9,422678.9,32159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228974,553180.00
05/25/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1464228903,"201051344001158","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,417062.8,417062.8,32421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228976,553181.00
05/25/2016 22:15,2,0.000,ALERT,213.51,301.77,59.986,1464228903,"201051344000576","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,424060.7,424060.7,31827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464228978,553182.00
05/25/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1464228903,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,654491.0,654491.0,25609,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464228980,553183.00
05/25/2016 22:30,2,0.000,ALERT,214.19,302.37,60.007,1464229803,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,423593.0,423593.0,31966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229805,553184.00
05/25/2016 22:30,2,0.000,ALERT,212.83,300.57,60.007,1464229803,"274151322000085","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,682749.6,682749.6,25522,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229807,553185.00
05/25/2016 22:30,2,0.000,ALERT,213.96,301.77,60.012,1464229803,"201051344000633","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,414715.6,414715.6,32440,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229809,553186.00
05/25/2016 22:30,2,0.000,ALERT,213.74,302.37,60.034,1464229803,"201051344000469","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,416023.9,416023.9,32378,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229811,553187.00
05/25/2016 22:30,2,0.000,ALERT,212.83,300.57,60.012,1464229803,"201051344000646","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,419595.1,419595.1,36932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229812,553188.00
05/25/2016 22:30,2,0.000,ALERT,212.38,301.47,60.012,1464229803,"274151322000052","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,695845.0,695845.0,25750,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229814,553189.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.87,60.018,1464229803,"201051344000585","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,426372.1,426372.1,36935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229816,553190.00
05/25/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1464229803,"201051344001230","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,423281.9,423281.9,36736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229818,553191.00
05/25/2016 22:30,2,0.000,ALERT,213.51,301.47,60.012,1464229803,"201051344000582","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,416680.7,416680.7,36901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229820,553192.00
05/25/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1464229803,"201051344000955","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,428959.8,428959.8,36837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229822,553193.00
05/25/2016 22:30,2,0.000,ALERT,212.61,300.27,60.007,1464229803,"274151322000094","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,561914.8,561914.8,26790,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229823,553194.00
05/25/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1464229803,"201051344000579","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,430059.8,430059.8,12450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229825,553195.00
05/25/2016 22:30,2,0.000,ALERT,213.06,300.87,60.039,1464229803,"201051344000890","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,426129.5,426129.5,36853,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229827,553196.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.57,60.018,1464229803,"201051344000438","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,428168.9,428168.9,36858,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229829,553197.00
05/25/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1464229803,"201051344000417","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,420666.0,420666.0,37017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229831,553198.00
05/25/2016 22:30,2,0.000,ALERT,212.83,300.87,60.012,1464229803,"274151322000083","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,689595.2,689595.2,25823,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229832,553199.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1464229803,"274151322000076","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,734286.8,734286.8,25821,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229834,553200.00
05/25/2016 22:30,2,0.000,ALERT,213.51,303.28,60.012,1464229803,"201051344000868","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,415151.1,415151.1,32097,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229836,553201.00
05/25/2016 22:30,2,0.000,ALERT,212.61,302.07,59.986,1464229803,"274151322000095","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,726735.5,726735.5,25735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229838,553202.00
05/25/2016 22:30,2,0.000,ALERT,213.51,302.37,60.028,1464229803,"201051344000988","219011344069620",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,412250.4,412250.4,32395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229840,553203.00
05/25/2016 22:30,2,0.000,ALERT,212.83,299.97,60.007,1464229803,"201051344001025","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,426097.3,426097.3,36906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229842,553204.00
05/25/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1464229803,"201051344000458","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,423076.1,423076.1,32323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229843,553205.00
05/25/2016 22:30,2,0.000,ALERT,214.19,302.07,60.018,1464229803,"201051344000853","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,421705.0,421705.0,31919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229845,553206.00
05/25/2016 22:30,2,0.000,ALERT,213.51,300.87,60.007,1464229803,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,427691.9,427691.9,36746,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229847,553207.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.27,59.981,1464229803,"201051344000917","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,424553.5,424553.5,36749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229849,553208.00
05/25/2016 22:30,2,0.000,ALERT,213.51,301.17,60.002,1464229803,"201051344001145","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,429745.3,429745.3,36599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229851,553209.00
05/25/2016 22:30,2,0.000,ALERT,213.29,299.97,60.012,1464229803,"201051344000651","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,422019.2,422019.2,36964,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229852,553210.00
05/25/2016 22:30,2,0.000,ALERT,212.38,300.87,60.012,1464229803,"274151322000088","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,666615.1,666615.1,25486,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229854,553211.00
05/25/2016 22:30,2,0.000,ALERT,213.51,299.97,60.012,1464229803,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,561677.5,561677.5,27000,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229856,553212.00
05/25/2016 22:30,2,0.000,ALERT,212.83,300.87,60.018,1464229803,"201051344001135","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,418074.9,418074.9,36901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229858,553213.00
05/25/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1464229803,"201051344000594","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,426882.3,426882.3,32355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229860,553214.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.57,60.018,1464229803,"201051344001203","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,425075.7,425075.7,36933,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229861,553215.00
05/25/2016 22:30,2,0.000,ALERT,212.38,301.47,60.012,1464229803,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,680895.7,680895.7,25516,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229863,553216.00
05/25/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1464229803,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,414406.0,414406.0,32361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229865,553217.00
05/25/2016 22:30,2,0.000,ALERT,213.29,300.87,60.012,1464229803,"201051344001093","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,423651.3,423651.3,36798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229867,553218.00
05/25/2016 22:30,2,0.000,ALERT,213.51,302.37,60.007,1464229803,"201051344000900","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,430111.6,430111.6,31753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229869,553219.00
05/25/2016 22:30,2,0.000,ALERT,213.74,301.77,60.018,1464229803,"201051344000648","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,421949.9,421949.9,32043,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464229870,553220.00
05/25/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1464229803,"201051344000569","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,431178.7,431178.7,31676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229872,553221.00
05/25/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1464229803,"201051344000983","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,422678.9,422678.9,32161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229875,553222.00
05/25/2016 22:30,2,0.000,ALERT,213.74,302.07,60.007,1464229803,"201051344001158","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,417062.8,417062.8,32423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229876,553223.00
05/25/2016 22:30,2,0.000,ALERT,213.96,302.68,60.034,1464229803,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,424060.7,424060.7,31829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229878,553224.00
05/25/2016 22:30,2,0.000,ALERT,212.83,299.67,60.002,1464229803,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,654491.0,654491.0,25611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464229880,553225.00
05/25/2016 22:45,2,0.000,ALERT,213.74,302.37,60.012,1464230703,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,423593.0,423593.0,31968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230706,553226.00
05/25/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1464230703,"274151322000085","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,682749.6,682749.6,25524,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230708,553227.00
05/25/2016 22:45,2,0.000,ALERT,213.96,302.07,60.018,1464230703,"201051344000633","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,414715.6,414715.6,32442,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230709,553228.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1464230703,"201051344000469","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,416023.9,416023.9,32380,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230711,553229.00
05/25/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1464230703,"201051344000646","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,419595.1,419595.1,36934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230713,553230.00
05/25/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1464230703,"274151322000052","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,695845.0,695845.0,25752,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230715,553231.00
05/25/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1464230703,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,426372.1,426372.1,36937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230717,553232.00
05/25/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1464230703,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,423281.9,423281.9,36738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230718,553233.00
05/25/2016 22:45,2,0.000,ALERT,213.74,302.07,60.018,1464230703,"201051344000582","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,416680.7,416680.7,36903,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230720,553234.00
05/25/2016 22:45,2,0.000,ALERT,212.83,301.17,60.012,1464230703,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,428959.8,428959.8,36839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230722,553235.00
05/25/2016 22:45,2,0.000,ALERT,212.83,300.57,60.002,1464230703,"274151322000094","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,561914.8,561914.8,26792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230724,553236.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.98,60.002,1464230703,"201051344000579","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,430059.8,430059.8,12452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230726,553237.00
05/25/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1464230703,"201051344000890","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,426129.5,426129.5,36855,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230727,553238.00
05/25/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1464230703,"201051344000438","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,428168.9,428168.9,36860,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230729,553239.00
05/25/2016 22:45,2,0.000,ALERT,213.51,300.57,60.012,1464230703,"201051344000417","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,420666.0,420666.0,37019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230731,553240.00
05/25/2016 22:45,2,0.000,ALERT,212.83,301.47,60.018,1464230703,"274151322000083","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,689595.2,689595.2,25825,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230733,553241.00
05/25/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1464230703,"274151322000076","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,734286.8,734286.8,25823,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230735,553242.00
05/25/2016 22:45,2,0.000,ALERT,213.29,303.28,60.034,1464230703,"201051344000868","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,415151.1,415151.1,32099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230737,553243.00
05/25/2016 22:45,2,0.000,ALERT,212.83,302.37,60.002,1464230703,"274151322000095","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,726735.5,726735.5,25737,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230739,553244.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.37,60.018,1464230703,"201051344000988","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,412250.4,412250.4,32397,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230741,553245.00
05/25/2016 22:45,2,0.000,ALERT,213.29,300.57,60.039,1464230703,"201051344001025","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,426097.3,426097.3,36908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230742,553246.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.37,60.012,1464230703,"201051344000458","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,423076.1,423076.1,32325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230744,553247.00
05/25/2016 22:45,2,0.000,ALERT,213.96,302.37,60.018,1464230703,"201051344000853","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,421705.0,421705.0,31921,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230746,553248.00
05/25/2016 22:45,2,0.000,ALERT,213.74,301.17,60.012,1464230703,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,427691.9,427691.9,36748,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230748,553249.00
05/25/2016 22:45,2,0.000,ALERT,213.51,300.57,60.018,1464230703,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,424553.5,424553.5,36751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230750,553250.00
05/25/2016 22:45,2,0.000,ALERT,213.51,301.17,60.018,1464230703,"201051344001145","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,429745.3,429745.3,36601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230751,553251.00
05/25/2016 22:45,2,0.000,ALERT,213.51,300.57,60.018,1464230703,"201051344000651","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,422019.2,422019.2,36966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230753,553252.00
05/25/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1464230703,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,666615.1,666615.1,25488,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230755,553253.00
05/25/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1464230703,"274151322000068","219011344069620",0.00,13.00,0,298.47,301.47,0.0,0.0,0.000,561677.5,561677.5,27002,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230757,553254.00
05/25/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1464230703,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,418074.9,418074.9,36903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230759,553255.00
05/25/2016 22:45,2,0.000,ALERT,213.06,302.98,60.028,1464230703,"201051344000594","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,426882.3,426882.3,32357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230760,553256.00
05/25/2016 22:45,2,0.000,ALERT,213.51,300.57,60.018,1464230703,"201051344001203","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,425075.7,425075.7,36935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230762,553257.00
05/25/2016 22:45,2,0.000,ALERT,212.61,301.77,60.012,1464230703,"274151322000054","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,680895.7,680895.7,25518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230764,553258.00
05/25/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1464230703,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,414406.0,414406.0,32363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230766,553259.00
05/25/2016 22:45,2,0.000,ALERT,213.29,300.87,60.007,1464230703,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,423651.3,423651.3,36800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230768,553260.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.68,59.959,1464230703,"201051344000900","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,430111.6,430111.6,31755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230769,553261.00
05/25/2016 22:45,2,0.000,ALERT,213.51,301.77,60.002,1464230703,"201051344000648","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,421949.9,421949.9,32045,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230771,553262.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1464230703,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,431178.7,431178.7,31678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464230773,553263.00
05/25/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1464230703,"201051344000983","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,422678.9,422678.9,32163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230775,553264.00
05/25/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1464230703,"201051344001158","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,417062.8,417062.8,32425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230777,553265.00
05/25/2016 22:45,2,0.000,ALERT,213.74,302.68,60.002,1464230703,"201051344000576","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,424060.7,424060.7,31831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230778,553266.00
05/25/2016 22:45,2,0.000,ALERT,212.83,300.57,59.996,1464230703,"274151322000087","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,654491.0,654491.0,25613,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464230780,553267.00
05/25/2016 23:00,2,0.000,ALERT,214.19,303.58,60.012,1464231603,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,423593.0,423593.0,31970,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231605,553268.00
05/25/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1464231603,"274151322000085","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,682749.6,682749.6,25526,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231607,553269.00
05/25/2016 23:00,2,0.000,ALERT,214.19,303.28,60.002,1464231603,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,414715.6,414715.6,32444,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231608,553270.00
05/25/2016 23:00,2,0.000,ALERT,213.74,303.58,60.012,1464231603,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,416023.9,416023.9,32382,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231610,553271.00
05/25/2016 23:00,2,0.000,ALERT,213.06,301.77,60.007,1464231603,"201051344000646","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,419595.1,419595.1,36936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231612,553272.00
05/25/2016 23:00,2,0.000,ALERT,212.83,302.98,60.007,1464231603,"274151322000052","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,695845.0,695845.0,25754,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231614,553273.00
05/25/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1464231603,"201051344000585","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,426372.1,426372.1,36939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231616,553274.00
05/25/2016 23:00,2,0.000,ALERT,213.29,302.37,60.012,1464231603,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,423281.9,423281.9,36740,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231618,553275.00
05/25/2016 23:00,2,0.000,ALERT,213.96,302.98,60.028,1464231603,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,416680.7,416680.7,36905,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231620,553276.00
05/25/2016 23:00,2,0.000,ALERT,213.06,302.07,60.012,1464231603,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,428959.8,428959.8,36841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231622,553277.00
05/25/2016 23:00,2,0.000,ALERT,213.06,301.47,60.012,1464231603,"274151322000094","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,561914.8,561914.8,26794,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231623,553278.00
05/25/2016 23:00,2,0.000,ALERT,213.74,304.48,60.018,1464231603,"201051344000579","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,430059.8,430059.8,12454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231625,553279.00
