ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2016 23:00,2,0.000,ALERT,213.29,302.37,60.018,1464231603,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,426129.5,426129.5,36857,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231627,553280.00
05/25/2016 23:00,2,0.000,ALERT,213.51,302.07,60.023,1464231603,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,428168.9,428168.9,36862,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231629,553281.00
05/25/2016 23:00,2,0.000,ALERT,213.74,301.47,60.023,1464231603,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,420666.0,420666.0,37021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231631,553282.00
05/25/2016 23:00,2,0.000,ALERT,213.06,302.37,60.007,1464231603,"274151322000083","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,689595.2,689595.2,25827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231632,553283.00
05/25/2016 23:00,2,0.000,ALERT,213.74,302.07,60.018,1464231603,"274151322000076","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,734286.8,734286.8,25825,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231634,553284.00
05/25/2016 23:00,2,0.000,ALERT,213.74,304.48,60.023,1464231603,"201051344000868","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,415151.1,415151.1,32101,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231636,553285.00
05/25/2016 23:00,2,0.000,ALERT,213.06,303.58,60.012,1464231603,"274151322000095","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,726735.5,726735.5,25739,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231638,553286.00
05/25/2016 23:00,2,0.000,ALERT,213.51,303.58,60.018,1464231603,"201051344000988","219011344069620",0.00,12.00,0,298.17,304.78,0.0,0.0,0.000,412250.4,412250.4,32399,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231640,553287.00
05/25/2016 23:00,2,0.000,ALERT,213.29,301.47,60.023,1464231603,"201051344001025","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,426097.3,426097.3,36910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231641,553288.00
05/25/2016 23:00,2,0.000,ALERT,213.74,303.88,60.007,1464231603,"201051344000458","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,423076.1,423076.1,32327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231643,553289.00
05/25/2016 23:00,2,0.000,ALERT,214.41,303.88,60.007,1464231603,"201051344000853","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,421705.0,421705.0,31923,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231645,553290.00
05/25/2016 23:00,2,0.000,ALERT,213.74,302.07,60.023,1464231603,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,427691.9,427691.9,36750,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231647,553291.00
05/25/2016 23:00,2,0.000,ALERT,213.51,301.47,60.007,1464231603,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,424553.5,424553.5,36753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231649,553292.00
05/25/2016 23:00,2,0.000,ALERT,213.74,302.07,60.012,1464231603,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,429745.3,429745.3,36603,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231651,553293.00
05/25/2016 23:00,2,0.000,ALERT,213.51,301.17,60.018,1464231603,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,422019.2,422019.2,36968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231652,553294.00
05/25/2016 23:00,2,0.000,ALERT,212.83,302.37,59.970,1464231603,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,666615.1,666615.1,25490,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231655,553295.00
05/25/2016 23:00,2,0.000,ALERT,213.74,301.17,60.012,1464231603,"274151322000068","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,561677.5,561677.5,27004,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231657,553296.00
05/25/2016 23:00,2,0.000,ALERT,213.29,302.07,60.028,1464231603,"201051344001135","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,418074.9,418074.9,36905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231659,553297.00
05/25/2016 23:00,2,0.000,ALERT,213.51,304.48,60.012,1464231603,"201051344000594","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,426882.3,426882.3,32359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231660,553298.00
05/25/2016 23:00,2,0.000,ALERT,213.29,301.47,60.012,1464231603,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,425075.7,425075.7,36937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231662,553299.00
05/25/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1464231603,"274151322000054","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,680895.7,680895.7,25520,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231664,553300.00
05/25/2016 23:00,2,0.000,ALERT,213.96,303.58,60.007,1464231603,"201051344000867","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,414406.0,414406.0,32365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231666,553301.00
05/25/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1464231603,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,423651.3,423651.3,36802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231667,553302.00
05/25/2016 23:00,2,0.000,ALERT,213.51,303.58,60.028,1464231603,"201051344000900","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,430111.6,430111.6,31757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231669,553303.00
05/25/2016 23:00,2,0.000,ALERT,213.96,302.98,60.002,1464231603,"201051344000648","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,421949.9,421949.9,32047,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231671,553304.00
05/25/2016 23:00,2,0.000,ALERT,213.51,303.88,60.039,1464231603,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,431178.7,431178.7,31680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231673,553305.00
05/25/2016 23:00,2,0.000,ALERT,213.74,304.18,60.018,1464231603,"201051344000983","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,422678.9,422678.9,32165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231675,553306.00
05/25/2016 23:00,2,0.000,ALERT,213.74,303.28,60.007,1464231603,"201051344001158","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,417062.8,417062.8,32427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231677,553307.00
05/25/2016 23:00,2,0.000,ALERT,213.96,303.88,60.007,1464231603,"201051344000576","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,424060.7,424060.7,31833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464231678,553308.00
05/25/2016 23:00,2,0.000,ALERT,213.29,301.47,60.002,1464231603,"274151322000087","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,654491.0,654491.0,25615,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464231680,553309.00
05/25/2016 23:15,2,0.000,ALERT,213.74,303.28,59.970,1464232503,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,423593.0,423593.0,31972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232505,553310.00
05/25/2016 23:15,2,0.000,ALERT,213.06,301.77,59.959,1464232503,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,682749.6,682749.6,25528,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232507,553311.00
05/25/2016 23:15,2,0.000,ALERT,213.96,302.68,59.944,1464232503,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,414715.6,414715.6,32446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232509,553312.00
05/25/2016 23:15,2,0.000,ALERT,213.51,302.98,59.933,1464232503,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,416023.9,416023.9,32384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232511,553313.00
05/25/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1464232503,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,419595.1,419595.1,36938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232513,553314.00
05/25/2016 23:15,2,0.000,ALERT,212.61,302.37,59.933,1464232503,"274151322000052","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,695845.0,695845.0,25756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232515,553315.00
05/25/2016 23:15,2,0.000,ALERT,213.51,301.77,59.949,1464232503,"201051344000585","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,426372.1,426372.1,36941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232516,553316.00
05/25/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1464232503,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,423281.9,423281.9,36742,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232518,553317.00
05/25/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1464232503,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,416680.7,416680.7,36907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232520,553318.00
05/25/2016 23:15,2,0.000,ALERT,212.83,301.47,59.981,1464232503,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,428959.8,428959.8,36843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232522,553319.00
05/25/2016 23:15,2,0.000,ALERT,212.61,301.17,59.965,1464232503,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,561914.8,561914.8,26796,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232524,553320.00
05/25/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1464232503,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,430059.8,430059.8,12456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232525,553321.00
05/25/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1464232503,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,426129.5,426129.5,36859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232527,553322.00
05/25/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1464232503,"201051344000438","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,428168.9,428168.9,36864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232529,553323.00
05/25/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1464232503,"201051344000417","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,420666.0,420666.0,37023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232531,553324.00
05/25/2016 23:15,2,0.000,ALERT,212.83,301.77,60.028,1464232503,"274151322000083","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,689595.2,689595.2,25829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232533,553325.00
05/25/2016 23:15,2,0.000,ALERT,213.29,301.77,59.981,1464232503,"274151322000076","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,734286.8,734286.8,25827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232534,553326.00
05/25/2016 23:15,2,0.000,ALERT,213.29,303.88,59.954,1464232503,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,415151.1,415151.1,32103,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232536,553327.00
05/25/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1464232503,"274151322000095","219011344069620",0.00,12.00,0,301.77,304.78,0.0,0.0,0.000,726735.5,726735.5,25741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232538,553328.00
05/25/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1464232503,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,412250.4,412250.4,32401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232540,553329.00
05/25/2016 23:15,2,0.000,ALERT,212.83,300.57,59.949,1464232503,"201051344001025","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,426097.3,426097.3,36912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232542,553330.00
05/25/2016 23:15,2,0.000,ALERT,213.29,303.28,59.991,1464232503,"201051344000458","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,423076.1,423076.1,32329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232543,553331.00
05/25/2016 23:15,2,0.000,ALERT,213.96,302.98,59.996,1464232503,"201051344000853","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,421705.0,421705.0,31925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232545,553332.00
05/25/2016 23:15,2,0.000,ALERT,213.51,301.77,59.996,1464232503,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,427691.9,427691.9,36752,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232547,553333.00
05/25/2016 23:15,2,0.000,ALERT,213.29,300.87,60.012,1464232503,"201051344000917","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,424553.5,424553.5,36755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232549,553334.00
05/25/2016 23:15,2,0.000,ALERT,213.51,301.77,59.991,1464232503,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,429745.3,429745.3,36605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232551,553335.00
05/25/2016 23:15,2,0.000,ALERT,213.29,300.87,59.981,1464232503,"201051344000651","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,422019.2,422019.2,36970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232553,553336.00
05/25/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1464232503,"274151322000088","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,666615.1,666615.1,25492,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232554,553337.00
05/25/2016 23:15,2,0.000,ALERT,213.74,301.47,59.991,1464232503,"274151322000068","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,561677.5,561677.5,27006,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232556,553338.00
05/25/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1464232503,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,418074.9,418074.9,36907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232558,553339.00
05/25/2016 23:15,2,0.000,ALERT,213.06,303.58,59.975,1464232503,"201051344000594","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,426882.3,426882.3,32361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232560,553340.00
05/25/2016 23:15,2,0.000,ALERT,213.29,300.87,59.991,1464232503,"201051344001203","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,425075.7,425075.7,36939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232561,553341.00
05/25/2016 23:15,2,0.000,ALERT,212.83,302.68,59.970,1464232503,"274151322000054","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,680895.7,680895.7,25522,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232563,553342.00
05/25/2016 23:15,2,0.000,ALERT,213.51,302.68,59.981,1464232503,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,414406.0,414406.0,32367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232565,553343.00
05/25/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1464232503,"201051344001093","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,423651.3,423651.3,36804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232567,553344.00
05/25/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1464232503,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,430111.6,430111.6,31759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232569,553345.00
05/25/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1464232503,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,421949.9,421949.9,32049,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232570,553346.00
05/25/2016 23:15,2,0.000,ALERT,213.29,303.58,59.986,1464232503,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,431178.7,431178.7,31682,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232572,553347.00
05/25/2016 23:15,2,0.000,ALERT,213.29,303.28,60.007,1464232503,"201051344000983","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,422678.9,422678.9,32167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232574,553348.00
05/25/2016 23:15,2,0.000,ALERT,213.29,302.68,59.981,1464232503,"201051344001158","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,417062.8,417062.8,32429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232576,553349.00
05/25/2016 23:15,2,0.000,ALERT,213.96,303.58,59.981,1464232503,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,424060.7,424060.7,31835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464232578,553350.00
05/25/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1464232503,"274151322000087","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,654491.0,654491.0,25617,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464232580,553351.00
05/25/2016 23:30,2,0.000,ALERT,213.96,303.58,59.959,1464233403,"201051344000645","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,423593.0,423593.0,31974,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233405,553352.00
05/25/2016 23:30,2,0.000,ALERT,213.06,301.77,59.949,1464233403,"274151322000085","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,682749.6,682749.6,25530,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233407,553353.00
05/25/2016 23:30,2,0.000,ALERT,214.19,303.28,59.959,1464233403,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,414715.6,414715.6,32448,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233409,553354.00
05/25/2016 23:30,2,0.000,ALERT,213.74,303.58,59.954,1464233403,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,416023.9,416023.9,32386,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233411,553355.00
05/25/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1464233403,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,419595.1,419595.1,36940,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233412,553356.00
05/25/2016 23:30,2,0.000,ALERT,212.61,301.47,59.959,1464233403,"274151322000052","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,695845.0,695845.0,25758,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233414,553357.00
05/25/2016 23:30,2,0.000,ALERT,213.74,302.37,59.959,1464233403,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,426372.1,426372.1,36943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233416,553358.00
05/25/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1464233403,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,423281.9,423281.9,36744,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233418,553359.00
05/25/2016 23:30,2,0.000,ALERT,213.96,302.68,59.938,1464233403,"201051344000582","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,416680.7,416680.7,36909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233420,553360.00
05/25/2016 23:30,2,0.000,ALERT,213.06,301.77,59.944,1464233403,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,428959.8,428959.8,36845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233421,553361.00
05/25/2016 23:30,2,0.000,ALERT,212.83,301.47,59.922,1464233403,"274151322000094","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,561914.8,561914.8,26798,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233423,553362.00
05/25/2016 23:30,2,0.000,ALERT,213.51,304.18,59.959,1464233403,"201051344000579","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,430059.8,430059.8,12458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233425,553363.00
05/25/2016 23:30,2,0.000,ALERT,213.29,302.37,59.970,1464233403,"201051344000890","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,426129.5,426129.5,36861,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233427,553364.00
05/25/2016 23:30,2,0.000,ALERT,213.51,301.77,59.975,1464233403,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,428168.9,428168.9,36866,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233429,553365.00
05/25/2016 23:30,2,0.000,ALERT,213.74,301.17,59.965,1464233403,"201051344000417","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,420666.0,420666.0,37025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233430,553366.00
05/25/2016 23:30,2,0.000,ALERT,212.83,301.77,59.965,1464233403,"274151322000083","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,689595.2,689595.2,25831,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233432,553367.00
05/25/2016 23:30,2,0.000,ALERT,213.29,302.68,59.970,1464233403,"274151322000076","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,734286.8,734286.8,25829,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233434,553368.00
05/25/2016 23:30,2,0.000,ALERT,213.51,304.18,59.975,1464233403,"201051344000868","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,415151.1,415151.1,32105,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233436,553369.00
05/25/2016 23:30,2,0.000,ALERT,212.83,303.28,59.970,1464233403,"274151322000095","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,726735.5,726735.5,25743,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233438,553370.00
05/25/2016 23:30,2,0.000,ALERT,213.29,303.58,59.965,1464233403,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,412250.4,412250.4,32403,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233440,553371.00
05/25/2016 23:30,2,0.000,ALERT,213.29,301.17,60.012,1464233403,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,426097.3,426097.3,36914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233442,553372.00
05/25/2016 23:30,2,0.000,ALERT,213.51,303.58,60.007,1464233403,"201051344000458","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,423076.1,423076.1,32331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233444,553373.00
05/25/2016 23:30,2,0.000,ALERT,213.96,302.98,59.970,1464233403,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,421705.0,421705.0,31927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233445,553374.00
05/25/2016 23:30,2,0.000,ALERT,213.74,301.77,59.981,1464233403,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,427691.9,427691.9,36754,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233447,553375.00
05/25/2016 23:30,2,0.000,ALERT,213.51,301.17,60.007,1464233403,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,424553.5,424553.5,36757,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233449,553376.00
05/25/2016 23:30,2,0.000,ALERT,213.51,302.07,59.981,1464233403,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,429745.3,429745.3,36607,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233451,553377.00
05/25/2016 23:30,2,0.000,ALERT,213.51,300.87,60.002,1464233403,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,422019.2,422019.2,36972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233453,553378.00
05/25/2016 23:30,2,0.000,ALERT,212.16,301.17,59.975,1464233403,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,666615.1,666615.1,25494,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233454,553379.00
05/25/2016 23:30,2,0.000,ALERT,213.29,300.87,59.975,1464233403,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,561677.5,561677.5,27008,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233456,553380.00
05/25/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1464233403,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,418074.9,418074.9,36909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233458,553381.00
05/25/2016 23:30,2,0.000,ALERT,213.06,303.58,59.970,1464233403,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,426882.3,426882.3,32363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233460,553382.00
05/25/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1464233403,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,425075.7,425075.7,36941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233462,553383.00
05/25/2016 23:30,2,0.000,ALERT,212.61,302.07,59.975,1464233403,"274151322000054","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,680895.7,680895.7,25524,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233463,553384.00
05/25/2016 23:30,2,0.000,ALERT,213.74,302.98,59.975,1464233403,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,414406.0,414406.0,32369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233465,553385.00
05/25/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1464233403,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,423651.3,423651.3,36806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233467,553386.00
05/25/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1464233403,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,430111.6,430111.6,31761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233469,553387.00
05/25/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1464233403,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,421949.9,421949.9,32051,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233471,553388.00
05/25/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1464233403,"201051344000569","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,431178.7,431178.7,31684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233472,553389.00
05/25/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1464233403,"201051344000983","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,422678.9,422678.9,32169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233474,553390.00
05/25/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1464233403,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,417062.8,417062.8,32431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233476,553391.00
05/25/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1464233403,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,424060.7,424060.7,31837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464233478,553392.00
05/25/2016 23:30,2,0.000,ALERT,212.83,301.17,59.981,1464233403,"274151322000087","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,654491.0,654491.0,25619,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464233480,553393.00
05/25/2016 23:45,2,0.000,ALERT,213.74,302.98,59.938,1464234303,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,423593.0,423593.0,31976,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234305,553394.00
05/25/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1464234303,"274151322000085","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,682749.6,682749.6,25532,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234307,553395.00
05/25/2016 23:45,2,0.000,ALERT,214.19,302.98,59.991,1464234303,"201051344000633","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,414715.6,414715.6,32450,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234309,553396.00
05/25/2016 23:45,2,0.000,ALERT,213.74,303.58,59.975,1464234303,"201051344000469","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,416023.9,416023.9,32388,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234311,553397.00
05/25/2016 23:45,2,0.000,ALERT,212.83,302.07,59.991,1464234303,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,419595.1,419595.1,36942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234313,553398.00
05/25/2016 23:45,2,0.000,ALERT,212.61,301.77,60.028,1464234303,"274151322000052","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,695845.0,695845.0,25760,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234314,553399.00
05/25/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1464234303,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,426372.1,426372.1,36945,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234316,553400.00
05/25/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1464234303,"201051344001230","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,423281.9,423281.9,36746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234318,553401.00
05/25/2016 23:45,2,0.000,ALERT,213.74,303.28,59.996,1464234303,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,416680.7,416680.7,36911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234320,553402.00
05/25/2016 23:45,2,0.000,ALERT,212.83,302.37,59.996,1464234303,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,428959.8,428959.8,36847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234322,553403.00
05/25/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1464234303,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,561914.8,561914.8,26800,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234323,553404.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1464234303,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,430059.8,430059.8,12460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234325,553405.00
05/25/2016 23:45,2,0.000,ALERT,213.06,302.68,60.002,1464234303,"201051344000890","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,426129.5,426129.5,36863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234327,553406.00
05/25/2016 23:45,2,0.000,ALERT,213.29,302.37,60.034,1464234303,"201051344000438","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,428168.9,428168.9,36868,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234329,553407.00
05/25/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1464234303,"201051344000417","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,420666.0,420666.0,37027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234330,553408.00
05/25/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1464234303,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,689595.2,689595.2,25833,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234333,553409.00
05/25/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1464234303,"274151322000076","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,734286.8,734286.8,25831,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234335,553410.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.88,59.975,1464234303,"201051344000868","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,415151.1,415151.1,32107,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234337,553411.00
05/25/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1464234303,"274151322000095","219011344069620",0.00,12.00,0,301.77,304.78,0.0,0.0,0.000,726735.5,726735.5,25745,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234339,553412.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1464234303,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,412250.4,412250.4,32405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234341,553413.00
05/25/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1464234303,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,426097.3,426097.3,36916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234343,553414.00
05/25/2016 23:45,2,0.000,ALERT,213.29,303.28,60.028,1464234303,"201051344000458","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,423076.1,423076.1,32333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234344,553415.00
05/25/2016 23:45,2,0.000,ALERT,214.19,303.28,59.991,1464234303,"201051344000853","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,421705.0,421705.0,31929,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234346,553416.00
05/25/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1464234303,"201051344000685","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,427691.9,427691.9,36756,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234348,553417.00
05/25/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1464234303,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,424553.5,424553.5,36759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234350,553418.00
05/25/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1464234303,"201051344001145","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,429745.3,429745.3,36609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234352,553419.00
05/25/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1464234303,"201051344000651","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,422019.2,422019.2,36974,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234353,553420.00
05/25/2016 23:45,2,0.000,ALERT,212.61,302.07,59.991,1464234303,"274151322000088","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,666615.1,666615.1,25496,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234355,553421.00
05/25/2016 23:45,2,0.000,ALERT,213.74,301.77,59.986,1464234303,"274151322000068","219011344069620",0.00,13.00,0,299.97,302.98,0.0,0.0,0.000,561677.5,561677.5,27010,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234357,553422.00
05/25/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1464234303,"201051344001135","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,418074.9,418074.9,36911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234359,553423.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1464234303,"201051344000594","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,426882.3,426882.3,32365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234361,553424.00
05/25/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1464234303,"201051344001203","219011344069620",0.00,11.70,0,299.37,305.68,0.0,0.0,0.000,425075.7,425075.7,36943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234363,553425.00
05/25/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1464234303,"274151322000054","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,680895.7,680895.7,25526,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234364,553426.00
05/25/2016 23:45,2,0.000,ALERT,213.96,303.28,59.986,1464234303,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,414406.0,414406.0,32371,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234366,553427.00
05/25/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1464234303,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,423651.3,423651.3,36808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234368,553428.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1464234303,"201051344000900","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,430111.6,430111.6,31763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234370,553429.00
05/25/2016 23:45,2,0.000,ALERT,213.74,302.68,60.012,1464234303,"201051344000648","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,421949.9,421949.9,32053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234372,553430.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.88,60.039,1464234303,"201051344000569","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,431178.7,431178.7,31686,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234374,553431.00
05/25/2016 23:45,2,0.000,ALERT,213.51,303.58,60.007,1464234303,"201051344000983","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,422678.9,422678.9,32171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234376,553432.00
05/25/2016 23:45,2,0.000,ALERT,213.51,302.98,60.007,1464234303,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,417062.8,417062.8,32433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464234377,553433.00
05/25/2016 23:45,2,0.000,ALERT,213.96,303.58,60.002,1464234303,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,424060.7,424060.7,31839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234379,553434.00
05/25/2016 23:45,2,0.000,ALERT,213.29,301.77,60.023,1464234303,"274151322000087","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,654491.0,654491.0,25621,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464234381,553435.00
